Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf;
07.11.2015;23:23:19;38.40;22.10;1.67;1.83;
07.11.2015;23:23:29;38.40;22.20;1.66;1.83;
07.11.2015;23:23:39;38.50;22.20;1.67;1.83;
07.11.2015;23:23:49;38.40;22.20;1.67;1.83;
07.11.2015;23:23:59;38.50;22.20;1.66;1.84;
07.11.2015;23:24:09;38.50;22.40;1.67;1.84;
07.11.2015;23:24:19;38.40;22.40;1.67;1.84;
07.11.2015;23:24:29;38.50;22.40;1.67;1.84;
07.11.2015;23:24:39;38.50;22.40;1.67;1.84;
07.11.2015;23:24:49;38.50;22.40;1.68;1.84;
07.11.2015;23:24:59;38.50;22.40;1.68;1.84;
07.11.2015;23:25:09;38.40;22.40;1.67;1.84;
07.11.2015;23:25:19;38.40;22.60;1.67;1.84;
07.11.2015;23:25:29;38.40;22.60;1.67;1.84;
07.11.2015;23:25:39;38.40;22.60;1.65;1.83;
07.11.2015;23:25:49;38.50;22.60;1.66;1.83;
07.11.2015;23:25:59;38.40;22.70;1.68;1.83;
07.11.2015;23:26:09;38.40;22.70;1.67;1.84;
07.11.2015;23:26:19;38.40;22.70;1.67;1.84;
07.11.2015;23:26:29;38.50;22.90;1.70;1.83;
07.11.2015;23:26:39;38.40;22.90;1.67;1.83;
07.11.2015;23:26:49;38.40;22.90;1.68;1.83;
07.11.2015;23:26:59;38.40;23.00;1.68;1.83;
07.11.2015;23:27:09;38.50;23.00;1.68;1.83;
07.11.2015;23:27:19;38.50;23.20;1.68;1.83;
07.11.2015;23:27:29;38.40;23.20;1.68;1.83;
07.11.2015;23:27:39;38.50;23.20;1.68;1.83;
07.11.2015;23:27:49;38.50;23.30;1.68;1.83;
07.11.2015;23:27:59;38.50;23.30;1.67;1.83;
07.11.2015;23:28:09;38.50;23.50;1.68;1.83;
07.11.2015;23:28:19;38.50;23.50;1.67;1.83;
07.11.2015;23:28:29;38.50;23.70;1.70;1.83;
07.11.2015;23:28:39;38.50;23.70;1.68;1.83;
07.11.2015;23:28:50;38.50;23.80;1.70;1.81;
07.11.2015;23:29:00;38.50;24.00;1.67;1.83;
07.11.2015;23:29:10;38.50;24.00;1.68;1.83;
07.11.2015;23:29:20;38.50;24.10;1.67;1.83;
07.11.2015;23:29:30;38.60;24.10;1.68;1.83;
07.11.2015;23:29:40;38.50;24.30;1.68;1.81;
07.11.2015;23:29:50;38.50;24.30;1.68;1.81;
07.11.2015;23:30:00;38.50;24.40;1.68;1.81;
07.11.2015;23:30:10;38.50;24.40;1.68;1.81;
07.11.2015;23:30:20;38.50;24.60;1.68;1.81;
07.11.2015;23:30:30;38.60;24.60;1.67;1.81;
07.11.2015;23:30:40;38.50;24.70;1.67;1.81;
07.11.2015;23:30:50;38.60;24.70;1.67;1.81;
07.11.2015;23:31:00;38.60;24.90;1.68;1.81;
07.11.2015;23:31:10;38.60;24.90;1.68;1.81;
07.11.2015;23:31:20;38.60;25.00;1.68;1.81;
07.11.2015;23:31:30;38.60;25.20;1.68;1.81;
07.11.2015;23:31:40;38.60;25.20;1.68;1.81;
07.11.2015;23:31:50;38.60;25.20;1.67;1.81;
07.11.2015;23:32:00;38.50;25.30;1.68;1.81;
07.11.2015;23:32:10;38.60;25.50;1.67;1.81;
07.11.2015;23:32:20;38.50;25.50;1.70;1.81;
07.11.2015;23:32:30;38.60;25.50;1.68;1.81;
07.11.2015;23:32:40;38.60;25.60;1.68;1.81;
07.11.2015;23:32:50;38.60;25.60;1.68;1.81;
07.11.2015;23:33:00;38.60;25.80;1.70;1.81;
07.11.2015;23:33:10;38.50;25.80;1.67;1.81;
07.11.2015;23:33:20;38.50;25.90;1.68;1.81;
07.11.2015;23:33:30;38.50;25.90;1.68;1.81;
07.11.2015;23:33:41;38.50;26.10;1.68;1.81;
07.11.2015;23:33:51;38.50;26.10;1.70;1.81;
07.11.2015;23:34:01;38.50;26.20;1.67;1.81;
07.11.2015;23:34:11;38.40;26.20;1.68;1.81;
07.11.2015;23:34:21;38.40;26.20;1.67;1.81;
07.11.2015;23:34:31;38.40;26.40;1.68;1.81;
07.11.2015;23:34:41;38.30;26.40;1.68;1.81;
07.11.2015;23:34:51;38.30;26.50;1.68;1.81;
07.11.2015;23:35:01;38.30;26.50;1.67;1.81;
07.11.2015;23:35:11;38.10;26.60;1.67;1.81;
07.11.2015;23:35:21;38.10;26.60;1.67;1.81;
07.11.2015;23:35:31;38.10;26.80;1.68;1.81;
07.11.2015;23:35:41;38.10;26.80;1.68;1.81;
07.11.2015;23:35:51;38.00;26.80;1.68;1.81;
07.11.2015;23:36:01;38.00;26.90;1.70;1.81;
07.11.2015;23:36:11;37.90;26.90;1.70;1.81;
07.11.2015;23:36:21;37.90;27.10;1.68;1.81;
07.11.2015;23:36:31;37.90;27.10;1.70;1.81;
07.11.2015;23:36:41;37.80;27.20;1.70;1.81;
07.11.2015;23:36:51;37.80;27.20;1.68;1.81;
07.11.2015;23:37:01;37.80;27.40;1.70;1.81;
07.11.2015;23:37:11;37.70;27.40;1.70;1.81;
07.11.2015;23:37:21;37.70;27.40;1.68;1.81;
07.11.2015;23:37:31;37.50;27.50;1.68;1.81;
07.11.2015;23:37:41;37.50;27.50;1.68;1.81;
07.11.2015;23:37:51;37.50;27.70;1.68;1.81;
07.11.2015;23:38:01;37.40;27.70;1.67;1.81;
07.11.2015;23:38:11;37.40;27.70;1.67;1.81;
07.11.2015;23:38:21;37.40;27.70;1.70;1.81;
07.11.2015;23:38:31;37.30;27.80;1.68;1.81;
07.11.2015;23:38:41;37.30;27.80;1.67;1.81;
07.11.2015;23:38:51;37.30;27.90;1.70;1.81;
07.11.2015;23:39:01;37.20;27.90;1.68;1.81;
07.11.2015;23:39:11;37.20;27.90;1.68;1.81;
07.11.2015;23:39:21;37.20;28.10;1.68;1.81;
07.11.2015;23:39:31;37.20;28.10;1.67;1.81;
07.11.2015;23:39:41;37.20;28.10;1.68;1.81;
07.11.2015;23:39:51;37.00;28.20;1.67;1.81;
07.11.2015;23:40:01;37.00;28.20;1.68;1.81;
07.11.2015;23:40:11;37.00;28.20;1.67;1.81;
07.11.2015;23:40:21;37.00;28.40;1.70;1.81;
07.11.2015;23:40:31;37.00;28.40;1.68;1.81;
07.11.2015;23:40:41;36.90;28.40;1.68;1.81;
07.11.2015;23:40:51;36.90;28.50;1.68;1.81;
07.11.2015;23:41:01;36.90;28.50;1.68;1.81;
07.11.2015;23:41:11;36.80;28.50;1.70;1.81;
07.11.2015;23:41:21;36.80;28.50;1.70;1.81;
07.11.2015;23:41:31;36.70;28.50;1.68;1.81;
07.11.2015;23:41:41;36.70;28.50;1.68;1.81;
07.11.2015;23:41:51;36.70;28.50;1.68;1.81;
07.11.2015;23:42:01;36.60;28.50;1.70;1.81;
07.11.2015;23:42:11;36.60;28.50;1.68;1.81;
07.11.2015;23:42:21;36.60;28.50;1.67;1.81;
07.11.2015;23:42:31;36.40;28.50;1.68;1.81;
07.11.2015;23:42:41;36.40;28.50;1.67;1.81;
07.11.2015;23:42:51;36.40;28.50;1.68;1.81;
07.11.2015;23:43:01;36.30;28.50;1.67;1.81;
07.11.2015;23:43:11;36.30;28.50;1.67;1.81;
07.11.2015;23:43:21;36.30;28.60;1.66;1.83;
07.11.2015;23:43:31;36.20;28.60;1.68;1.83;
07.11.2015;23:43:41;36.20;28.50;1.68;1.83;
07.11.2015;23:43:51;36.20;28.50;1.68;1.81;
07.11.2015;23:44:02;36.20;28.60;1.67;1.81;
07.11.2015;23:44:12;36.20;28.60;1.68;1.81;
07.11.2015;23:44:22;36.10;28.50;1.67;1.81;
07.11.2015;23:44:32;36.10;28.50;1.68;1.81;
07.11.2015;23:44:42;35.90;28.50;1.68;1.81;
07.11.2015;23:44:52;35.90;28.50;1.68;1.81;
07.11.2015;23:45:02;35.90;28.50;1.68;1.81;
07.11.2015;23:45:12;35.90;28.50;1.68;1.81;
07.11.2015;23:45:22;35.80;28.50;1.70;1.81;
07.11.2015;23:45:32;35.80;28.50;1.68;1.81;
07.11.2015;23:45:42;35.80;28.50;1.68;1.83;
07.11.2015;23:45:52;35.80;28.50;1.68;1.83;
07.11.2015;23:46:02;35.70;28.50;1.68;1.83;
07.11.2015;23:46:12;35.70;28.50;1.68;1.83;
07.11.2015;23:46:22;35.70;28.40;1.68;1.83;
07.11.2015;23:46:32;35.70;28.40;1.68;1.83;
07.11.2015;23:46:42;35.70;28.40;1.67;1.83;
07.11.2015;23:46:52;35.70;28.40;1.68;1.83;
07.11.2015;23:47:02;35.60;28.40;1.68;1.83;
07.11.2015;23:47:12;35.60;28.40;1.68;1.83;
07.11.2015;23:47:22;35.60;28.40;1.68;1.83;
07.11.2015;23:47:32;35.60;28.40;1.68;1.83;
07.11.2015;23:47:42;35.40;28.40;1.70;1.83;
07.11.2015;23:47:52;35.40;28.40;1.68;1.83;
07.11.2015;23:48:02;35.40;28.40;1.68;1.83;
07.11.2015;23:48:12;35.30;28.40;1.68;1.83;
07.11.2015;23:48:22;35.30;28.40;1.68;1.83;
07.11.2015;23:48:32;35.30;28.40;1.68;1.83;
07.11.2015;23:48:42;35.30;28.40;1.68;1.83;
07.11.2015;23:48:52;35.30;28.40;1.68;1.83;
07.11.2015;23:49:02;35.30;28.20;1.68;1.83;
07.11.2015;23:49:12;35.30;28.20;1.68;1.83;
07.11.2015;23:49:22;35.20;28.20;1.68;1.83;
07.11.2015;23:49:32;35.20;28.20;1.67;1.83;
07.11.2015;23:49:42;35.20;28.20;1.68;1.83;
07.11.2015;23:49:52;35.20;28.20;1.67;1.81;
07.11.2015;23:50:02;35.20;28.20;1.68;1.81;
07.11.2015;23:50:12;35.20;28.20;1.67;1.83;
07.11.2015;23:50:22;35.10;28.20;1.67;1.83;
07.11.2015;23:50:32;35.10;28.20;1.67;1.83;
07.11.2015;23:50:42;35.10;28.20;1.67;1.83;
07.11.2015;23:50:52;35.10;28.20;1.68;1.83;
07.11.2015;23:51:02;35.10;28.20;1.68;1.83;
07.11.2015;23:51:12;35.10;28.20;1.68;1.83;
07.11.2015;23:51:22;35.00;28.20;1.68;1.83;
07.11.2015;23:51:32;35.00;28.10;1.68;1.83;
07.11.2015;23:51:42;35.00;28.20;1.68;1.81;
07.11.2015;23:51:52;35.00;28.20;1.68;1.83;
07.11.2015;23:52:02;34.80;28.10;1.68;1.83;
07.11.2015;23:52:12;34.80;28.10;1.67;1.83;
07.11.2015;23:52:22;34.80;28.10;1.67;1.81;
07.11.2015;23:52:32;34.80;28.10;1.67;1.81;
07.11.2015;23:52:42;34.80;28.10;1.67;1.83;
07.11.2015;23:52:52;34.80;28.10;1.67;1.83;
07.11.2015;23:53:02;34.70;28.10;1.68;1.83;
07.11.2015;23:53:12;34.70;28.10;1.68;1.83;
07.11.2015;23:53:22;34.70;28.10;1.68;1.81;
07.11.2015;23:53:32;34.70;28.10;1.67;1.81;
07.11.2015;23:53:42;34.70;28.10;1.68;1.81;
07.11.2015;23:53:52;34.70;27.90;1.68;1.83;
07.11.2015;23:54:02;34.70;27.90;1.70;1.81;
07.11.2015;23:54:12;34.60;27.90;1.70;1.83;
07.11.2015;23:54:22;34.60;27.90;1.70;1.81;
07.11.2015;23:54:33;34.60;27.90;1.67;1.81;
07.11.2015;23:54:43;34.60;27.90;1.70;1.83;
07.11.2015;23:54:53;34.60;27.90;1.68;1.83;
07.11.2015;23:55:03;34.60;27.90;1.68;1.83;
07.11.2015;23:55:13;34.40;27.90;1.71;1.81;
07.11.2015;23:55:23;34.60;27.90;1.70;1.83;
07.11.2015;23:55:33;34.40;27.90;1.68;1.83;
07.11.2015;23:55:43;34.40;27.90;1.70;1.81;
07.11.2015;23:55:53;34.60;27.90;1.70;1.83;
07.11.2015;23:56:03;34.40;27.90;1.68;1.83;
07.11.2015;23:56:13;34.60;27.90;1.70;1.81;
07.11.2015;23:56:23;34.40;27.90;1.68;1.81;
07.11.2015;23:56:33;34.40;27.90;1.67;1.81;
07.11.2015;23:56:43;34.40;27.90;1.68;1.81;
07.11.2015;23:56:53;34.40;27.90;1.68;1.81;
07.11.2015;23:57:03;34.40;27.90;1.68;1.83;
07.11.2015;23:57:13;34.40;27.80;1.68;1.83;
07.11.2015;23:57:23;34.40;27.90;1.68;1.81;
07.11.2015;23:57:33;34.40;27.80;1.68;1.83;
07.11.2015;23:57:43;34.30;27.80;1.68;1.83;
07.11.2015;23:57:53;34.40;27.80;1.70;1.83;
07.11.2015;23:58:03;34.30;27.80;1.68;1.81;
07.11.2015;23:58:13;34.40;27.80;1.68;1.81;
07.11.2015;23:58:23;34.30;27.80;1.68;1.83;
07.11.2015;23:58:33;34.30;27.80;1.68;1.83;
07.11.2015;23:58:43;34.30;27.80;1.70;1.83;
07.11.2015;23:58:53;34.30;27.80;1.70;1.83;
07.11.2015;23:59:03;34.30;27.80;1.68;1.81;
07.11.2015;23:59:13;34.30;27.80;1.70;1.81;
07.11.2015;23:59:23;34.30;27.80;1.70;1.81;
07.11.2015;23:59:33;34.30;27.80;1.68;1.81;
07.11.2015;23:59:43;34.30;27.80;1.70;1.83;
07.11.2015;23:59:53;34.30;27.80;1.70;1.83;
08.11.2015;00:00:03;34.30;27.80;1.71;1.81;
08.11.2015;00:00:13;34.30;27.80;1.70;1.81;
08.11.2015;00:00:23;34.30;27.70;1.68;1.83;
08.11.2015;00:00:33;34.30;27.80;1.70;1.83;
08.11.2015;00:00:43;34.20;27.70;1.67;1.83;
08.11.2015;00:00:53;34.30;27.70;1.68;1.83;
08.11.2015;00:01:03;34.30;27.70;1.70;1.81;
08.11.2015;00:01:13;34.20;27.70;1.68;1.83;
08.11.2015;00:01:23;34.20;27.70;1.68;1.83;
08.11.2015;00:01:33;34.30;27.70;1.70;1.83;
08.11.2015;00:01:43;34.20;27.70;1.68;1.83;
08.11.2015;00:01:53;34.20;27.70;1.70;1.83;
08.11.2015;00:02:03;34.20;27.70;1.70;1.83;
08.11.2015;00:02:13;34.20;27.70;1.67;1.83;
08.11.2015;00:02:23;34.20;27.70;1.70;1.83;
08.11.2015;00:02:33;34.20;27.70;1.68;1.83;
08.11.2015;00:02:43;34.20;27.70;1.70;1.83;
08.11.2015;00:02:53;34.20;27.70;1.68;1.83;
08.11.2015;00:03:03;34.20;27.70;1.68;1.83;
08.11.2015;00:03:13;34.20;27.70;1.68;1.83;
08.11.2015;00:03:23;34.20;27.50;1.70;1.83;
08.11.2015;00:03:33;34.20;27.50;1.68;1.83;
08.11.2015;00:03:43;34.20;27.50;1.70;1.83;
08.11.2015;00:03:53;34.20;27.50;1.68;1.83;
08.11.2015;00:04:03;34.20;27.50;1.70;1.83;
08.11.2015;00:04:13;34.20;27.50;1.70;1.83;
08.11.2015;00:04:23;34.20;27.50;1.68;1.83;
08.11.2015;00:04:33;34.20;27.50;1.70;1.83;
08.11.2015;00:04:43;34.20;27.50;1.68;1.83;
08.11.2015;00:04:54;34.20;27.50;1.71;1.83;
08.11.2015;00:05:04;34.20;27.50;1.70;1.83;
08.11.2015;00:05:14;34.20;27.50;1.68;1.83;
08.11.2015;00:05:24;34.20;27.50;1.70;1.81;
08.11.2015;00:05:34;34.20;27.50;1.70;1.83;
08.11.2015;00:05:44;34.20;27.50;1.70;1.83;
08.11.2015;00:05:54;34.20;27.50;1.68;1.83;
08.11.2015;00:06:04;34.20;27.50;1.70;1.83;
08.11.2015;00:06:14;34.20;27.50;1.68;1.81;
08.11.2015;00:06:24;34.20;27.40;1.68;1.81;
08.11.2015;00:06:34;34.20;27.40;1.68;1.80;
08.11.2015;00:06:44;34.20;27.40;1.70;1.80;
08.11.2015;00:06:54;34.20;27.40;1.70;1.81;
08.11.2015;00:07:04;34.20;27.40;1.70;1.81;
08.11.2015;00:07:14;34.20;27.40;1.70;1.81;
08.11.2015;00:07:24;34.20;27.40;1.71;1.81;
08.11.2015;00:07:34;34.20;27.40;1.70;1.81;
08.11.2015;00:07:44;34.20;27.40;1.70;1.81;
08.11.2015;00:07:54;34.10;27.40;1.68;1.81;
08.11.2015;00:08:04;34.10;27.20;1.68;1.81;
08.11.2015;00:08:14;34.10;27.20;1.68;1.81;
08.11.2015;00:08:24;34.10;27.40;1.68;1.83;
08.11.2015;00:08:34;34.10;27.20;1.68;1.81;
08.11.2015;00:08:44;34.10;27.20;1.68;1.81;
08.11.2015;00:08:54;34.20;27.20;1.68;1.81;
08.11.2015;00:09:04;34.10;27.20;1.68;1.83;
08.11.2015;00:09:14;34.10;27.20;1.68;1.81;
08.11.2015;00:09:24;34.10;27.20;1.70;1.81;
08.11.2015;00:09:34;34.10;27.20;1.70;1.81;
08.11.2015;00:09:44;34.10;27.20;1.68;1.83;
08.11.2015;00:09:54;34.10;27.20;1.68;1.81;
08.11.2015;00:10:04;34.10;27.20;1.70;1.81;
08.11.2015;00:10:14;34.10;27.20;1.71;1.83;
08.11.2015;00:10:24;34.10;27.20;1.70;1.81;
08.11.2015;00:10:34;34.10;27.20;1.68;1.81;
08.11.2015;00:10:44;34.10;27.20;1.70;1.81;
08.11.2015;00:10:54;34.10;27.20;1.70;1.81;
08.11.2015;00:11:04;34.10;27.10;1.70;1.83;
08.11.2015;00:11:14;34.10;27.20;1.70;1.81;
08.11.2015;00:11:24;34.10;27.10;1.68;1.81;
08.11.2015;00:11:34;34.10;27.10;1.70;1.81;
08.11.2015;00:11:44;34.10;27.10;1.68;1.81;
08.11.2015;00:11:54;34.10;27.10;1.70;1.81;
08.11.2015;00:12:04;34.10;27.10;1.70;1.83;
08.11.2015;00:12:14;34.10;27.10;1.70;1.81;
08.11.2015;00:12:24;34.10;27.10;1.70;1.81;
08.11.2015;00:12:34;34.10;27.10;1.75;1.86;
08.11.2015;00:12:44;34.10;27.10;1.75;1.88;
08.11.2015;00:12:54;34.10;27.10;1.72;1.85;
08.11.2015;00:13:04;34.20;27.10;1.70;1.83;
08.11.2015;00:13:14;34.20;27.10;1.68;1.81;
08.11.2015;00:13:24;34.20;27.10;1.68;1.81;
08.11.2015;00:13:34;34.20;27.10;1.70;1.81;
08.11.2015;00:13:44;34.20;27.10;1.70;1.81;
08.11.2015;00:13:54;34.20;27.10;1.68;1.81;
08.11.2015;00:14:04;34.20;27.10;1.68;1.81;
08.11.2015;00:14:14;34.20;27.10;1.68;1.81;
08.11.2015;00:14:24;34.10;27.10;1.68;1.80;
08.11.2015;00:14:34;34.20;26.90;1.68;1.81;
08.11.2015;00:14:44;34.20;27.10;1.67;1.80;
08.11.2015;00:14:54;34.20;27.10;1.68;1.81;
08.11.2015;00:15:04;34.20;26.90;1.68;1.81;
08.11.2015;00:15:15;34.20;27.10;1.68;1.81;
08.11.2015;00:15:25;34.20;26.90;1.68;1.81;
08.11.2015;00:15:35;34.20;27.10;1.68;1.81;
08.11.2015;00:15:45;34.20;26.90;1.68;1.81;
08.11.2015;00:15:55;34.20;27.10;1.68;1.80;
08.11.2015;00:16:05;34.20;26.90;1.67;1.80;
08.11.2015;00:16:15;34.20;26.90;1.67;1.81;
08.11.2015;00:16:25;34.30;26.90;1.67;1.81;
08.11.2015;00:16:35;34.30;27.10;1.67;1.83;
08.11.2015;00:16:45;34.30;26.90;1.68;1.81;
08.11.2015;00:16:55;34.30;26.90;1.67;1.81;
08.11.2015;00:17:05;34.30;26.90;1.68;1.81;
08.11.2015;00:17:15;34.30;26.90;1.68;1.81;
08.11.2015;00:17:25;34.20;26.80;1.68;1.81;
08.11.2015;00:17:35;34.40;26.90;1.68;1.81;
08.11.2015;00:17:45;34.40;26.90;1.70;1.81;
08.11.2015;00:17:55;34.40;26.90;1.68;1.81;
08.11.2015;00:18:05;34.40;26.90;1.68;1.81;
08.11.2015;00:18:15;34.60;26.90;1.68;1.81;
08.11.2015;00:18:25;34.60;26.90;1.67;1.81;
08.11.2015;00:18:35;34.60;26.90;1.68;1.81;
08.11.2015;00:18:45;34.70;26.90;1.67;1.81;
08.11.2015;00:18:55;34.70;26.90;1.68;1.81;
08.11.2015;00:19:05;34.70;26.90;1.68;1.81;
08.11.2015;00:19:15;34.80;26.90;1.67;1.81;
08.11.2015;00:19:25;34.80;26.90;1.68;1.81;
08.11.2015;00:19:35;34.80;26.90;1.67;1.81;
08.11.2015;00:19:45;34.80;26.90;1.67;1.81;
08.11.2015;00:19:55;35.00;26.90;1.68;1.81;
08.11.2015;00:20:05;35.00;26.80;1.68;1.81;
08.11.2015;00:20:15;35.00;26.90;1.70;1.81;
08.11.2015;00:20:25;35.00;26.80;1.68;1.81;
08.11.2015;00:20:35;35.10;26.90;1.70;1.81;
08.11.2015;00:20:45;35.10;26.80;1.68;1.81;
08.11.2015;00:20:55;35.10;26.80;1.70;1.81;
08.11.2015;00:21:05;35.10;26.80;1.70;1.81;
08.11.2015;00:21:15;35.20;26.90;1.70;1.81;
08.11.2015;00:21:25;35.20;26.90;1.68;1.81;
08.11.2015;00:21:35;35.20;26.90;1.68;1.81;
08.11.2015;00:21:45;35.20;26.90;1.70;1.81;
08.11.2015;00:21:55;35.20;26.90;1.68;1.81;
08.11.2015;00:22:05;35.30;26.90;1.68;1.81;
08.11.2015;00:22:15;35.30;26.90;1.67;1.80;
08.11.2015;00:22:25;35.30;26.90;1.67;1.81;
08.11.2015;00:22:35;35.30;26.90;1.68;1.81;
08.11.2015;00:22:45;35.40;26.90;1.67;1.81;
08.11.2015;00:22:55;35.40;26.90;1.68;1.81;
08.11.2015;00:23:05;35.40;26.90;1.68;1.81;
08.11.2015;00:23:15;35.40;26.90;1.68;1.81;
08.11.2015;00:23:25;35.60;26.90;1.67;1.81;
08.11.2015;00:23:35;35.60;26.90;1.68;1.81;
08.11.2015;00:23:45;35.60;26.90;1.70;1.81;
08.11.2015;00:23:55;35.60;26.90;1.70;1.81;
08.11.2015;00:24:05;35.60;26.90;1.68;1.81;
08.11.2015;00:24:15;35.70;27.10;1.67;1.81;
08.11.2015;00:24:25;35.70;26.90;1.68;1.81;
08.11.2015;00:24:35;35.70;27.10;1.67;1.81;
08.11.2015;00:24:45;35.70;26.90;1.68;1.81;
08.11.2015;00:24:55;35.70;27.10;1.68;1.81;
08.11.2015;00:25:05;35.70;27.10;1.68;1.81;
08.11.2015;00:25:15;35.80;27.10;1.70;1.81;
08.11.2015;00:25:25;35.80;27.10;1.68;1.81;
08.11.2015;00:25:36;35.80;27.10;1.70;1.81;
08.11.2015;00:25:46;35.80;27.10;1.68;1.81;
08.11.2015;00:25:56;35.80;27.10;1.68;1.81;
08.11.2015;00:26:06;35.80;27.20;1.68;1.81;
08.11.2015;00:26:16;35.90;27.20;1.67;1.81;
08.11.2015;00:26:26;35.90;27.20;1.68;1.81;
08.11.2015;00:26:36;35.90;27.20;1.70;1.81;
08.11.2015;00:26:46;35.90;27.20;1.68;1.81;
08.11.2015;00:26:56;36.10;27.20;1.70;1.81;
08.11.2015;00:27:06;36.10;27.20;1.68;1.81;
08.11.2015;00:27:16;36.10;27.20;1.68;1.81;
08.11.2015;00:27:26;36.10;27.20;1.68;1.81;
08.11.2015;00:27:36;36.10;27.40;1.68;1.81;
08.11.2015;00:27:46;36.10;27.40;1.68;1.81;
08.11.2015;00:27:56;36.10;27.40;1.67;1.81;
08.11.2015;00:28:06;36.20;27.40;1.67;1.81;
08.11.2015;00:28:16;36.20;27.40;1.68;1.80;
08.11.2015;00:28:26;36.20;27.40;1.67;1.80;
08.11.2015;00:28:36;36.20;27.40;1.68;1.80;
08.11.2015;00:28:46;36.30;27.50;1.70;1.81;
08.11.2015;00:28:56;36.30;27.50;1.70;1.81;
08.11.2015;00:29:06;36.30;27.50;1.68;1.81;
08.11.2015;00:29:16;36.30;27.50;1.68;1.81;
08.11.2015;00:29:26;36.30;27.50;1.67;1.81;
08.11.2015;00:29:36;36.30;27.50;1.68;1.81;
08.11.2015;00:29:46;36.30;27.50;1.68;1.80;
08.11.2015;00:29:56;36.30;27.70;1.68;1.81;
08.11.2015;00:30:06;36.30;27.50;1.68;1.81;
08.11.2015;00:30:16;36.30;27.70;1.67;1.81;
08.11.2015;00:30:26;36.40;27.70;1.68;1.81;
08.11.2015;00:30:36;36.40;27.70;1.70;1.81;
08.11.2015;00:30:46;36.40;27.70;1.70;1.81;
08.11.2015;00:30:56;36.40;27.70;1.68;1.81;
08.11.2015;00:31:06;36.40;27.70;1.68;1.81;
08.11.2015;00:31:16;36.40;27.80;1.68;1.81;
08.11.2015;00:31:26;36.40;27.70;1.68;1.81;
08.11.2015;00:31:36;36.40;27.70;1.70;1.83;
08.11.2015;00:31:46;36.40;27.80;1.70;1.81;
08.11.2015;00:31:56;36.40;27.80;1.70;1.81;
08.11.2015;00:32:06;36.40;27.80;1.70;1.81;
08.11.2015;00:32:16;36.40;27.80;1.70;1.81;
08.11.2015;00:32:26;36.60;27.80;1.68;1.81;
08.11.2015;00:32:36;36.40;27.80;1.68;1.81;
08.11.2015;00:32:46;36.60;27.90;1.68;1.81;
08.11.2015;00:32:56;36.60;27.80;1.68;1.80;
08.11.2015;00:33:06;36.60;27.90;1.68;1.80;
08.11.2015;00:33:16;36.60;27.80;1.68;1.83;
08.11.2015;00:33:26;36.60;27.90;1.68;1.83;
08.11.2015;00:33:36;36.70;27.90;1.68;1.83;
08.11.2015;00:33:46;36.60;27.90;1.68;1.81;
08.11.2015;00:33:56;36.70;27.90;1.70;1.81;
08.11.2015;00:34:06;36.70;27.90;1.68;1.80;
08.11.2015;00:34:16;36.70;27.90;1.68;1.81;
08.11.2015;00:34:26;36.70;28.10;1.68;1.83;
08.11.2015;00:34:36;36.70;28.10;1.68;1.83;
08.11.2015;00:34:46;36.70;28.10;1.68;1.81;
08.11.2015;00:34:56;36.70;28.10;1.67;1.80;
08.11.2015;00:35:06;36.70;28.10;1.68;1.80;
08.11.2015;00:35:16;36.80;28.10;1.68;1.81;
08.11.2015;00:35:26;36.80;28.10;1.68;1.83;
08.11.2015;00:35:36;36.80;28.10;1.68;1.83;
08.11.2015;00:35:46;36.80;28.20;1.68;1.81;
08.11.2015;00:35:57;36.80;28.20;1.68;1.81;
08.11.2015;00:36:07;36.80;28.20;1.68;1.80;
08.11.2015;00:36:17;36.80;28.20;1.68;1.83;
08.11.2015;00:36:27;36.80;28.20;1.70;1.83;
08.11.2015;00:36:37;36.80;28.20;1.68;1.83;
08.11.2015;00:36:47;36.90;28.20;1.68;1.81;
08.11.2015;00:36:57;36.80;28.20;1.68;1.80;
08.11.2015;00:37:07;36.90;28.20;1.68;1.81;
08.11.2015;00:37:17;36.90;28.20;1.67;1.81;
08.11.2015;00:37:27;36.90;28.20;1.68;1.83;
08.11.2015;00:37:37;36.90;28.40;1.68;1.83;
08.11.2015;00:37:47;36.90;28.40;1.67;1.83;
08.11.2015;00:37:57;36.90;28.40;1.67;1.80;
08.11.2015;00:38:07;36.90;28.40;1.68;1.80;
08.11.2015;00:38:17;36.90;28.40;1.68;1.81;
08.11.2015;00:38:27;36.90;28.40;1.68;1.83;
08.11.2015;00:38:37;36.90;28.40;1.68;1.83;
08.11.2015;00:38:47;36.90;28.40;1.68;1.83;
08.11.2015;00:38:57;36.90;28.40;1.67;1.80;
08.11.2015;00:39:07;36.90;28.50;1.70;1.80;
08.11.2015;00:39:17;36.90;28.50;1.68;1.80;
08.11.2015;00:39:27;36.90;28.50;1.68;1.81;
08.11.2015;00:39:37;36.90;28.50;1.68;1.81;
08.11.2015;00:39:47;36.90;28.50;1.67;1.81;
08.11.2015;00:39:57;36.90;28.50;1.68;1.81;
08.11.2015;00:40:07;36.90;28.50;1.67;1.81;
08.11.2015;00:40:17;36.90;28.50;1.68;1.81;
08.11.2015;00:40:27;36.90;28.50;1.67;1.83;
08.11.2015;00:40:37;36.90;28.50;1.67;1.83;
08.11.2015;00:40:47;36.90;28.60;1.67;1.83;
08.11.2015;00:40:57;36.90;28.60;1.68;1.81;
08.11.2015;00:41:07;36.90;28.50;1.67;1.81;
08.11.2015;00:41:17;37.00;28.60;1.68;1.80;
08.11.2015;00:41:27;36.90;28.60;1.68;1.81;
08.11.2015;00:41:37;37.00;28.60;1.68;1.83;
08.11.2015;00:41:47;36.90;28.60;1.67;1.83;
08.11.2015;00:41:57;37.00;28.60;1.68;1.83;
08.11.2015;00:42:07;37.00;28.60;1.67;1.80;
08.11.2015;00:42:17;37.00;28.60;1.68;1.80;
08.11.2015;00:42:27;37.00;28.60;1.68;1.81;
08.11.2015;00:42:37;37.00;28.60;1.67;1.81;
08.11.2015;00:42:47;37.00;28.60;1.67;1.83;
08.11.2015;00:42:57;37.00;28.60;1.67;1.83;
08.11.2015;00:43:07;37.00;28.80;1.68;1.80;
08.11.2015;00:43:17;37.00;28.80;1.68;1.80;
08.11.2015;00:43:27;37.00;28.80;1.67;1.80;
08.11.2015;00:43:37;37.00;28.80;1.67;1.83;
08.11.2015;00:43:47;37.00;28.80;1.68;1.83;
08.11.2015;00:43:57;37.00;28.80;1.68;1.81;
08.11.2015;00:44:07;37.00;28.80;1.68;1.81;
08.11.2015;00:44:17;37.00;28.80;1.68;1.81;
08.11.2015;00:44:27;37.00;28.80;1.68;1.81;
08.11.2015;00:44:37;37.00;28.80;1.68;1.81;
08.11.2015;00:44:47;37.00;28.80;1.68;1.83;
08.11.2015;00:44:57;37.00;28.80;1.68;1.81;
08.11.2015;00:45:07;37.00;28.90;1.68;1.81;
08.11.2015;00:45:17;37.00;28.90;1.67;1.81;
08.11.2015;00:45:27;37.20;28.90;1.67;1.81;
08.11.2015;00:45:37;37.20;28.90;1.67;1.81;
08.11.2015;00:45:47;37.00;28.90;1.67;1.83;
08.11.2015;00:45:57;37.20;28.90;1.68;1.83;
08.11.2015;00:46:07;37.20;28.90;1.67;1.83;
08.11.2015;00:46:17;37.20;28.90;1.68;1.81;
08.11.2015;00:46:28;37.20;28.90;1.67;1.80;
08.11.2015;00:46:38;37.20;28.90;1.67;1.80;
08.11.2015;00:46:48;37.20;28.90;1.67;1.81;
08.11.2015;00:46:58;37.20;28.90;1.68;1.83;
08.11.2015;00:47:08;37.20;28.90;1.68;1.81;
08.11.2015;00:47:18;37.20;28.90;1.68;1.81;
08.11.2015;00:47:28;36.90;28.80;1.68;1.81;
08.11.2015;00:47:38;37.00;28.90;1.68;1.80;
08.11.2015;00:47:48;37.00;28.90;1.67;1.80;
08.11.2015;00:47:58;37.00;28.90;1.68;1.83;
08.11.2015;00:48:08;37.20;28.90;1.68;1.81;
08.11.2015;00:48:18;37.00;28.90;1.70;1.81;
08.11.2015;00:48:28;37.00;28.90;1.68;1.80;
08.11.2015;00:48:38;37.00;28.90;1.68;1.81;
08.11.2015;00:48:48;37.20;28.90;1.67;1.81;
08.11.2015;00:48:58;37.20;28.90;1.68;1.83;
08.11.2015;00:49:08;37.20;29.10;1.68;1.81;
08.11.2015;00:49:18;37.00;29.10;1.68;1.83;
08.11.2015;00:49:28;37.20;29.10;1.68;1.81;
08.11.2015;00:49:38;37.20;29.10;1.67;1.80;
08.11.2015;00:49:48;37.20;29.10;1.68;1.80;
08.11.2015;00:49:58;37.20;29.10;1.67;1.81;
08.11.2015;00:50:08;37.20;29.10;1.68;1.81;
08.11.2015;00:50:18;37.20;29.10;1.68;1.83;
08.11.2015;00:50:28;37.20;29.10;1.68;1.81;
08.11.2015;00:50:38;37.20;29.10;1.68;1.80;
08.11.2015;00:50:48;37.20;29.10;1.70;1.80;
08.11.2015;00:50:58;37.20;29.10;1.70;1.80;
08.11.2015;00:51:08;37.20;29.10;1.70;1.83;
08.11.2015;00:51:18;37.20;29.20;1.67;1.83;
08.11.2015;00:51:28;37.20;29.10;1.67;1.81;
08.11.2015;00:51:38;37.20;29.10;1.67;1.81;
08.11.2015;00:51:48;37.20;29.10;1.67;1.80;
08.11.2015;00:51:58;37.20;29.10;1.67;1.80;
08.11.2015;00:52:08;37.20;29.20;1.68;1.83;
08.11.2015;00:52:18;37.20;29.10;1.68;1.83;
08.11.2015;00:52:28;37.20;29.20;1.68;1.81;
08.11.2015;00:52:38;37.20;29.20;1.68;1.81;
08.11.2015;00:52:48;37.20;29.20;1.68;1.80;
08.11.2015;00:52:58;37.20;29.20;1.70;1.80;
08.11.2015;00:53:08;37.20;29.20;1.68;1.81;
08.11.2015;00:53:18;37.20;29.20;1.68;1.81;
08.11.2015;00:53:28;37.20;29.20;1.68;1.81;
08.11.2015;00:53:38;37.20;29.20;1.68;1.81;
08.11.2015;00:53:48;37.20;29.20;1.70;1.81;
08.11.2015;00:53:58;37.20;29.20;1.68;1.80;
08.11.2015;00:54:08;37.20;29.20;1.68;1.80;
08.11.2015;00:54:18;37.20;29.20;1.68;1.81;
08.11.2015;00:54:28;37.20;29.20;1.68;1.83;
08.11.2015;00:54:38;37.20;29.20;1.67;1.81;
08.11.2015;00:54:48;37.20;29.20;1.68;1.81;
08.11.2015;00:54:58;37.20;29.20;1.68;1.80;
08.11.2015;00:55:08;37.20;29.20;1.67;1.81;
08.11.2015;00:55:18;37.20;29.20;1.67;1.81;
08.11.2015;00:55:28;37.20;29.20;1.68;1.81;
08.11.2015;00:55:38;37.20;29.20;1.68;1.81;
08.11.2015;00:55:48;37.20;29.30;1.68;1.80;
08.11.2015;00:55:58;37.20;29.20;1.68;1.80;
08.11.2015;00:56:08;37.20;29.30;1.68;1.80;
08.11.2015;00:56:18;37.20;29.20;1.68;1.83;
08.11.2015;00:56:28;37.20;29.30;1.68;1.81;
08.11.2015;00:56:38;37.20;29.20;1.67;1.81;
08.11.2015;00:56:49;37.20;29.30;1.68;1.80;
08.11.2015;00:56:59;37.20;29.30;1.67;1.80;
08.11.2015;00:57:09;37.20;29.30;1.68;1.80;
08.11.2015;00:57:19;37.20;29.30;1.70;1.81;
08.11.2015;00:57:29;37.20;29.30;1.68;1.83;
08.11.2015;00:57:39;37.20;29.30;1.68;1.83;
08.11.2015;00:57:49;37.20;29.30;1.68;1.81;
08.11.2015;00:57:59;37.20;29.30;1.68;1.80;
08.11.2015;00:58:09;37.20;29.30;1.68;1.80;
08.11.2015;00:58:19;37.20;29.30;1.68;1.80;
08.11.2015;00:58:29;37.20;29.30;1.68;1.80;
08.11.2015;00:58:39;37.20;29.30;1.68;1.81;
08.11.2015;00:58:49;37.20;29.30;1.70;1.81;
08.11.2015;00:58:59;37.20;29.30;1.68;1.81;
08.11.2015;00:59:09;37.20;29.30;1.68;1.81;
08.11.2015;00:59:19;37.20;29.30;1.68;1.81;
08.11.2015;00:59:29;37.20;29.30;1.67;1.81;
08.11.2015;00:59:39;37.20;29.30;1.68;1.81;
08.11.2015;00:59:49;37.20;29.30;1.67;1.81;
08.11.2015;00:59:59;37.20;29.30;1.68;1.81;
08.11.2015;01:00:09;37.20;29.30;1.67;1.81;
08.11.2015;01:00:19;37.20;29.30;1.67;1.81;
08.11.2015;01:00:29;37.20;29.30;1.70;1.81;
08.11.2015;01:00:39;37.20;29.30;1.70;1.81;
08.11.2015;01:00:49;37.20;29.30;1.68;1.81;
08.11.2015;01:00:59;37.20;29.30;1.67;1.81;
08.11.2015;01:01:09;37.20;29.30;1.67;1.81;
08.11.2015;01:01:19;37.20;29.30;1.67;1.81;
08.11.2015;01:01:29;37.20;29.30;1.70;1.81;
08.11.2015;01:01:39;37.20;29.30;1.68;1.81;
08.11.2015;01:01:49;37.20;29.30;1.70;1.81;
08.11.2015;01:01:59;37.20;29.30;1.68;1.81;
08.11.2015;01:02:09;37.20;29.30;1.68;1.81;
08.11.2015;01:02:19;37.20;29.30;1.68;1.81;
08.11.2015;01:02:29;37.20;29.30;1.70;1.81;
08.11.2015;01:02:39;37.20;29.50;1.68;1.81;
08.11.2015;01:02:49;37.20;29.50;1.70;1.81;
08.11.2015;01:02:59;37.30;29.50;1.68;1.81;
08.11.2015;01:03:09;37.30;29.50;1.68;1.81;
08.11.2015;01:03:19;37.30;29.50;1.68;1.81;
08.11.2015;01:03:29;37.30;29.50;1.68;1.81;
08.11.2015;01:03:39;37.20;29.50;1.68;1.81;
08.11.2015;01:03:49;37.20;29.50;1.68;1.81;
08.11.2015;01:03:59;37.20;29.50;1.68;1.81;
08.11.2015;01:04:09;37.20;29.50;1.68;1.81;
08.11.2015;01:04:19;37.20;29.50;1.68;1.81;
08.11.2015;01:04:29;37.30;29.50;1.70;1.81;
08.11.2015;01:04:39;37.20;29.50;1.68;1.81;
08.11.2015;01:04:49;37.20;29.50;1.67;1.81;
08.11.2015;01:04:59;37.30;29.50;1.68;1.81;
08.11.2015;01:05:09;37.30;29.50;1.67;1.81;
08.11.2015;01:05:19;37.30;29.50;1.68;1.81;
08.11.2015;01:05:29;37.30;29.50;1.68;1.81;
08.11.2015;01:05:39;37.30;29.50;1.70;1.81;
08.11.2015;01:05:49;37.30;29.50;1.68;1.81;
08.11.2015;01:05:59;37.30;29.50;1.70;1.81;
08.11.2015;01:06:09;37.30;29.50;1.70;1.81;
08.11.2015;01:06:19;37.30;29.50;1.70;1.81;
08.11.2015;01:06:29;37.30;29.50;1.68;1.81;
08.11.2015;01:06:39;37.30;29.50;1.70;1.81;
08.11.2015;01:06:49;37.30;29.50;1.68;1.81;
08.11.2015;01:06:59;37.30;29.50;1.70;1.81;
08.11.2015;01:07:10;37.30;29.60;1.68;1.81;
08.11.2015;01:07:20;37.30;29.50;1.70;1.81;
08.11.2015;01:07:30;37.30;29.50;1.71;1.81;
08.11.2015;01:07:40;37.30;29.50;1.70;1.81;
08.11.2015;01:07:50;37.30;29.50;1.70;1.81;
08.11.2015;01:08:00;37.30;29.50;1.68;1.81;
08.11.2015;01:08:10;37.30;29.50;1.70;1.81;
08.11.2015;01:08:20;37.30;29.50;1.70;1.81;
08.11.2015;01:08:30;37.30;29.50;1.70;1.81;
08.11.2015;01:08:40;37.30;29.60;1.68;1.81;
08.11.2015;01:08:50;37.30;29.50;1.70;1.81;
08.11.2015;01:09:00;37.30;29.50;1.70;1.81;
08.11.2015;01:09:10;37.30;29.60;1.70;1.81;
08.11.2015;01:09:20;37.30;29.60;1.70;1.81;
08.11.2015;01:09:30;37.30;29.60;1.68;1.81;
08.11.2015;01:09:40;37.30;29.60;1.68;1.81;
08.11.2015;01:09:50;37.40;29.60;1.68;1.81;
08.11.2015;01:10:00;37.30;29.60;1.68;1.81;
08.11.2015;01:10:10;37.30;29.60;1.70;1.81;
08.11.2015;01:10:20;37.30;29.60;1.70;1.81;
08.11.2015;01:10:30;37.40;29.60;1.70;1.81;
08.11.2015;01:10:40;37.40;29.60;1.70;1.81;
08.11.2015;01:10:50;37.30;29.60;1.67;1.81;
08.11.2015;01:11:00;37.30;29.60;1.68;1.81;
08.11.2015;01:11:10;37.30;29.60;1.68;1.81;
08.11.2015;01:11:20;37.40;29.60;1.68;1.81;
08.11.2015;01:11:30;37.40;29.60;1.67;1.81;
08.11.2015;01:11:40;37.40;29.60;1.68;1.81;
08.11.2015;01:11:50;37.40;29.60;1.68;1.81;
08.11.2015;01:12:00;37.40;29.60;1.68;1.81;
08.11.2015;01:12:10;37.40;29.60;1.70;1.81;
08.11.2015;01:12:20;37.40;29.60;1.68;1.81;
08.11.2015;01:12:30;37.40;29.60;1.68;1.81;
08.11.2015;01:12:40;37.40;29.60;1.68;1.81;
08.11.2015;01:12:50;37.40;29.60;1.68;1.81;
08.11.2015;01:13:00;37.40;29.60;1.68;1.81;
08.11.2015;01:13:10;37.40;29.60;1.68;1.81;
08.11.2015;01:13:20;37.50;29.60;1.68;1.81;
08.11.2015;01:13:30;37.50;29.60;1.68;1.81;
08.11.2015;01:13:40;37.50;29.60;1.68;1.81;
08.11.2015;01:13:50;37.50;29.60;1.70;1.81;
08.11.2015;01:14:00;37.50;29.60;1.70;1.81;
08.11.2015;01:14:10;37.50;29.60;1.68;1.81;
08.11.2015;01:14:20;37.50;29.60;1.68;1.81;
08.11.2015;01:14:30;37.50;29.60;1.70;1.81;
08.11.2015;01:14:40;37.70;29.60;1.68;1.81;
08.11.2015;01:14:50;37.70;29.60;1.68;1.81;
08.11.2015;01:15:00;37.70;29.60;1.68;1.81;
08.11.2015;01:15:10;37.70;29.60;1.70;1.81;
08.11.2015;01:15:20;37.70;29.60;1.68;1.81;
08.11.2015;01:15:30;37.70;29.70;1.70;1.81;
08.11.2015;01:15:40;37.70;29.60;1.70;1.81;
08.11.2015;01:15:50;37.70;29.60;1.68;1.81;
08.11.2015;01:16:00;37.80;29.60;1.68;1.81;
08.11.2015;01:16:10;37.80;29.60;1.68;1.81;
08.11.2015;01:16:20;37.80;29.60;1.67;1.81;
08.11.2015;01:16:30;37.80;29.70;1.68;1.81;
08.11.2015;01:16:40;37.80;29.70;1.68;1.81;
08.11.2015;01:16:50;37.80;29.60;1.68;1.81;
08.11.2015;01:17:00;37.80;29.60;1.68;1.81;
08.11.2015;01:17:10;37.80;29.60;1.68;1.81;
08.11.2015;01:17:20;37.80;29.70;1.70;1.81;
08.11.2015;01:17:30;37.80;29.60;1.70;1.81;
08.11.2015;01:17:41;37.80;29.60;1.70;1.81;
08.11.2015;01:17:51;37.80;29.70;1.68;1.81;
08.11.2015;01:18:01;37.80;29.70;1.70;1.81;
08.11.2015;01:18:11;37.80;29.70;1.70;1.81;
08.11.2015;01:18:21;37.80;29.70;1.68;1.81;
08.11.2015;01:18:31;37.80;29.70;1.71;1.81;
08.11.2015;01:18:41;37.80;29.70;1.70;1.81;
08.11.2015;01:18:51;37.80;29.70;1.70;1.81;
08.11.2015;01:19:01;37.80;29.70;1.68;1.81;
08.11.2015;01:19:11;37.80;29.70;1.68;1.81;
08.11.2015;01:19:21;37.80;29.70;1.70;1.81;
08.11.2015;01:19:31;37.80;29.70;1.70;1.81;
08.11.2015;01:19:41;37.80;29.70;1.70;1.81;
08.11.2015;01:19:51;37.80;29.70;1.68;1.81;
08.11.2015;01:20:01;37.80;29.70;1.68;1.81;
08.11.2015;01:20:11;37.80;29.70;1.70;1.81;
08.11.2015;01:20:21;37.80;29.70;1.70;1.81;
08.11.2015;01:20:31;37.80;29.70;1.70;1.81;
08.11.2015;01:20:41;37.80;29.70;1.68;1.81;
08.11.2015;01:20:51;37.80;29.70;1.68;1.81;
08.11.2015;01:21:01;37.80;29.70;1.68;1.81;
08.11.2015;01:21:11;37.80;29.70;1.68;1.83;
08.11.2015;01:21:21;37.80;29.70;1.68;1.84;
08.11.2015;01:21:31;37.80;29.70;1.68;1.84;
08.11.2015;01:21:41;37.80;29.70;1.68;1.84;
08.11.2015;01:21:51;37.80;29.70;1.70;1.85;
08.11.2015;01:22:01;37.80;29.70;1.70;1.84;
08.11.2015;01:22:11;37.80;29.70;1.68;1.84;
08.11.2015;01:22:21;37.80;29.70;1.67;1.84;
08.11.2015;01:22:31;37.80;29.70;1.68;1.84;
08.11.2015;01:22:41;37.80;29.70;1.67;1.84;
08.11.2015;01:22:51;37.80;29.70;1.68;1.84;
08.11.2015;01:23:01;37.80;29.70;1.68;1.84;
08.11.2015;01:23:11;37.80;29.70;1.67;1.84;
08.11.2015;01:23:21;37.80;29.70;1.68;1.84;
08.11.2015;01:23:31;37.80;29.70;1.68;1.84;
08.11.2015;01:23:41;37.80;29.70;1.67;1.84;
08.11.2015;01:23:51;37.80;29.70;1.68;1.84;
08.11.2015;01:24:01;37.80;29.70;1.67;1.84;
08.11.2015;01:24:11;37.80;29.70;1.67;1.84;
08.11.2015;01:24:21;37.80;29.90;1.67;1.84;
08.11.2015;01:24:31;37.80;29.90;1.67;1.84;
08.11.2015;01:24:41;37.80;29.90;1.66;1.84;
08.11.2015;01:24:51;37.80;29.90;1.67;1.84;
08.11.2015;01:25:01;37.90;29.90;1.68;1.84;
08.11.2015;01:25:11;37.90;29.90;1.67;1.84;
08.11.2015;01:25:21;37.90;29.90;1.66;1.83;
08.11.2015;01:25:31;37.90;29.90;1.68;1.83;
08.11.2015;01:25:41;37.90;29.90;1.67;1.83;
08.11.2015;01:25:51;37.80;29.90;1.67;1.83;
08.11.2015;01:26:01;37.80;29.90;1.67;1.83;
08.11.2015;01:26:11;37.90;29.90;1.67;1.83;
08.11.2015;01:26:21;37.90;29.90;1.67;1.83;
08.11.2015;01:26:31;37.90;29.90;1.67;1.83;
08.11.2015;01:26:41;37.90;30.00;1.67;1.83;
08.11.2015;01:26:51;37.90;30.00;1.66;1.83;
08.11.2015;01:27:01;37.90;30.00;1.68;1.83;
08.11.2015;01:27:11;37.90;30.00;1.67;1.83;
08.11.2015;01:27:21;37.90;30.00;1.66;1.83;
08.11.2015;01:27:31;37.90;30.00;1.67;1.83;
08.11.2015;01:27:41;37.90;30.00;1.67;1.83;
08.11.2015;01:27:51;37.90;30.00;1.67;1.83;
08.11.2015;01:28:02;37.90;30.00;1.66;1.83;
08.11.2015;01:28:12;37.90;30.00;1.67;1.83;
08.11.2015;01:28:22;38.00;30.00;1.66;1.83;
08.11.2015;01:28:32;37.90;30.00;1.66;1.81;
08.11.2015;01:28:42;38.00;30.00;1.66;1.83;
08.11.2015;01:28:52;38.00;30.00;1.66;1.81;
08.11.2015;01:29:02;37.90;30.00;1.67;1.81;
08.11.2015;01:29:12;38.00;30.00;1.66;1.81;
08.11.2015;01:29:22;38.00;30.00;1.66;1.81;
08.11.2015;01:29:32;37.90;30.00;1.66;1.81;
08.11.2015;01:29:42;38.00;30.00;1.66;1.81;
08.11.2015;01:29:52;38.00;30.00;1.66;1.81;
08.11.2015;01:30:02;38.00;30.00;1.66;1.81;
08.11.2015;01:30:12;38.00;30.00;1.65;1.81;
08.11.2015;01:30:22;38.00;30.00;1.65;1.81;
08.11.2015;01:30:32;38.00;30.00;1.65;1.81;
08.11.2015;01:30:42;38.00;30.00;1.66;1.81;
08.11.2015;01:30:52;38.00;30.00;1.67;1.81;
08.11.2015;01:31:02;38.00;30.00;1.65;1.81;
08.11.2015;01:31:12;38.00;30.10;1.66;1.81;
08.11.2015;01:31:22;38.00;30.00;1.66;1.81;
08.11.2015;01:31:32;38.00;30.00;1.66;1.81;
08.11.2015;01:31:42;38.00;30.00;1.65;1.81;
08.11.2015;01:31:52;38.00;30.00;1.66;1.81;
08.11.2015;01:32:02;38.00;30.10;1.65;1.81;
08.11.2015;01:32:12;38.00;30.00;1.66;1.81;
08.11.2015;01:32:22;38.00;30.00;1.66;1.80;
08.11.2015;01:32:32;38.00;30.00;1.67;1.81;
08.11.2015;01:32:42;38.10;30.10;1.66;1.81;
08.11.2015;01:32:52;38.10;30.10;1.66;1.80;
08.11.2015;01:33:02;38.10;30.10;1.66;1.81;
08.11.2015;01:33:12;38.10;30.10;1.65;1.81;
08.11.2015;01:33:22;38.10;30.10;1.66;1.81;
08.11.2015;01:33:32;38.10;30.10;1.65;1.80;
08.11.2015;01:33:42;38.10;30.00;1.65;1.81;
08.11.2015;01:33:52;38.10;30.10;1.65;1.81;
08.11.2015;01:34:02;38.30;30.10;1.66;1.81;
08.11.2015;01:34:12;38.10;30.10;1.65;1.80;
08.11.2015;01:34:22;38.30;30.10;1.66;1.81;
08.11.2015;01:34:32;38.30;30.10;1.66;1.80;
08.11.2015;01:34:42;38.30;30.10;1.65;1.80;
08.11.2015;01:34:52;38.40;30.10;1.66;1.81;
08.11.2015;01:35:02;38.40;30.10;1.66;1.81;
08.11.2015;01:35:12;38.40;30.10;1.66;1.81;
08.11.2015;01:35:22;38.50;30.10;1.66;1.81;
08.11.2015;01:35:32;38.50;30.10;1.66;1.81;
08.11.2015;01:35:42;38.60;30.10;1.66;1.80;
08.11.2015;01:35:52;38.60;30.10;1.66;1.80;
08.11.2015;01:36:02;38.70;30.10;1.66;1.80;
08.11.2015;01:36:12;38.70;30.10;1.66;1.80;
08.11.2015;01:36:22;38.70;30.10;1.64;1.81;
08.11.2015;01:36:32;38.80;30.10;1.65;1.80;
08.11.2015;01:36:42;38.80;30.10;1.65;1.80;
08.11.2015;01:36:52;38.80;30.10;1.65;1.80;
08.11.2015;01:37:02;39.00;30.10;1.65;1.80;
08.11.2015;01:37:12;39.00;30.10;1.66;1.81;
08.11.2015;01:37:22;39.00;30.10;1.66;1.80;
08.11.2015;01:37:32;39.10;30.10;1.65;1.81;
08.11.2015;01:37:42;39.10;30.10;1.66;1.81;
08.11.2015;01:37:52;39.10;30.10;1.66;1.80;
08.11.2015;01:38:02;39.10;30.10;1.66;1.80;
08.11.2015;01:38:12;39.10;30.10;1.65;1.80;
08.11.2015;01:38:23;39.20;30.10;1.66;1.81;
08.11.2015;01:38:33;39.10;30.10;1.66;1.80;
08.11.2015;01:38:43;39.10;30.10;1.65;1.80;
08.11.2015;01:38:53;39.10;30.10;1.65;1.80;
08.11.2015;01:39:03;39.10;30.10;1.66;1.81;
08.11.2015;01:39:13;39.10;30.30;1.66;1.80;
08.11.2015;01:39:23;39.10;30.30;1.67;1.80;
08.11.2015;01:39:33;39.10;30.10;1.66;1.81;
08.11.2015;01:39:43;39.10;30.10;1.66;1.81;
08.11.2015;01:39:53;39.10;30.30;1.67;1.81;
08.11.2015;01:40:03;39.10;30.10;1.66;1.81;
08.11.2015;01:40:13;39.10;30.30;1.67;1.81;
08.11.2015;01:40:23;39.00;30.10;1.67;1.80;
08.11.2015;01:40:33;39.00;30.30;1.66;1.80;
08.11.2015;01:40:43;39.00;30.30;1.66;1.81;
08.11.2015;01:40:53;39.00;30.30;1.66;1.80;
08.11.2015;01:41:03;39.00;30.30;1.66;1.81;
08.11.2015;01:41:13;39.00;30.30;1.66;1.80;
08.11.2015;01:41:23;39.00;30.30;1.66;1.80;
08.11.2015;01:41:33;38.80;30.30;1.66;1.80;
08.11.2015;01:41:43;38.80;30.30;1.66;1.80;
08.11.2015;01:41:53;38.80;30.30;1.66;1.80;
08.11.2015;01:42:03;38.80;30.30;1.65;1.80;
08.11.2015;01:42:13;38.80;30.30;1.66;1.80;
08.11.2015;01:42:23;38.70;30.30;1.65;1.81;
08.11.2015;01:42:33;38.70;30.30;1.66;1.80;
08.11.2015;01:42:43;38.70;30.30;1.65;1.80;
08.11.2015;01:42:53;38.70;30.30;1.66;1.80;
08.11.2015;01:43:03;38.60;30.30;1.65;1.80;
08.11.2015;01:43:13;38.60;30.30;1.66;1.80;
08.11.2015;01:43:23;38.60;30.40;1.66;1.81;
08.11.2015;01:43:33;38.60;30.40;1.66;1.80;
08.11.2015;01:43:43;38.60;30.40;1.66;1.80;
08.11.2015;01:43:53;38.50;30.40;1.66;1.80;
08.11.2015;01:44:03;38.50;30.40;1.67;1.80;
08.11.2015;01:44:13;38.50;30.40;1.67;1.80;
08.11.2015;01:44:23;38.40;30.40;1.66;1.80;
08.11.2015;01:44:33;38.40;30.40;1.67;1.81;
08.11.2015;01:44:43;38.40;30.40;1.66;1.81;
08.11.2015;01:44:53;38.40;30.40;1.66;1.81;
08.11.2015;01:45:03;38.30;30.40;1.67;1.81;
08.11.2015;01:45:13;38.30;30.50;1.66;1.83;
08.11.2015;01:45:23;38.30;30.40;1.67;1.83;
08.11.2015;01:45:33;38.30;30.40;1.67;1.83;
08.11.2015;01:45:43;38.10;30.50;1.66;1.83;
08.11.2015;01:45:53;38.10;30.50;1.66;1.83;
08.11.2015;01:46:03;38.10;30.50;1.66;1.81;
08.11.2015;01:46:13;38.00;30.40;1.67;1.81;
08.11.2015;01:46:23;38.00;30.40;1.67;1.81;
08.11.2015;01:46:33;38.00;30.50;1.67;1.81;
08.11.2015;01:46:43;37.90;30.50;1.67;1.81;
08.11.2015;01:46:53;37.90;30.50;1.67;1.81;
08.11.2015;01:47:03;37.90;30.50;1.67;1.83;
08.11.2015;01:47:13;37.90;30.50;1.67;1.83;
08.11.2015;01:47:23;37.90;30.50;1.68;1.83;
08.11.2015;01:47:33;37.80;30.50;1.68;1.83;
08.11.2015;01:47:43;37.80;30.50;1.68;1.84;
08.11.2015;01:47:53;37.80;30.50;1.68;1.84;
08.11.2015;01:48:03;37.80;30.50;1.68;1.83;
08.11.2015;01:48:13;37.80;30.50;1.68;1.83;
08.11.2015;01:48:23;37.70;30.50;1.70;1.83;
08.11.2015;01:48:33;37.70;30.50;1.70;1.83;
08.11.2015;01:48:44;37.70;30.50;1.68;1.83;
08.11.2015;01:48:54;37.70;30.50;1.68;1.83;
08.11.2015;01:49:04;37.70;30.50;1.67;1.83;
08.11.2015;01:49:14;37.70;30.50;1.68;1.81;
08.11.2015;01:49:24;37.70;30.50;1.67;1.81;
08.11.2015;01:49:34;37.70;30.50;1.67;1.81;
08.11.2015;01:49:44;37.70;30.50;1.68;1.81;
08.11.2015;01:49:54;37.70;30.50;1.67;1.83;
08.11.2015;01:50:04;37.70;30.50;1.67;1.83;
08.11.2015;01:50:14;37.70;30.50;1.68;1.83;
08.11.2015;01:50:24;37.70;30.50;1.68;1.84;
08.11.2015;01:50:34;37.50;30.50;1.70;1.83;
08.11.2015;01:50:44;37.70;30.50;1.70;1.83;
08.11.2015;01:50:54;37.70;30.50;1.68;1.83;
08.11.2015;01:51:04;37.70;30.50;1.70;1.81;
08.11.2015;01:51:14;37.70;30.50;1.71;1.81;
08.11.2015;01:51:24;37.70;30.50;1.68;1.81;
08.11.2015;01:51:34;37.70;30.50;1.70;1.81;
08.11.2015;01:51:44;37.70;30.70;1.68;1.81;
08.11.2015;01:51:54;37.70;30.50;1.70;1.81;
08.11.2015;01:52:04;37.70;30.50;1.70;1.83;
08.11.2015;01:52:14;37.70;30.50;1.70;1.83;
08.11.2015;01:52:24;37.70;30.50;1.70;1.83;
08.11.2015;01:52:34;37.70;30.50;1.70;1.81;
08.11.2015;01:52:44;37.70;30.50;1.68;1.81;
08.11.2015;01:52:54;37.70;30.50;1.70;1.81;
08.11.2015;01:53:04;37.70;30.50;1.70;1.81;
08.11.2015;01:53:14;37.70;30.50;1.70;1.81;
08.11.2015;01:53:24;37.70;30.50;1.70;1.81;
08.11.2015;01:53:34;37.80;30.50;1.70;1.81;
08.11.2015;01:53:44;37.70;30.50;1.70;1.81;
08.11.2015;01:53:54;37.70;30.50;1.68;1.81;
08.11.2015;01:54:04;37.80;30.50;1.70;1.83;
08.11.2015;01:54:14;37.80;30.50;1.70;1.83;
08.11.2015;01:54:24;37.80;30.50;1.70;1.81;
08.11.2015;01:54:34;37.80;30.50;1.70;1.81;
08.11.2015;01:54:44;37.80;30.50;1.70;1.81;
08.11.2015;01:54:54;37.80;30.50;1.70;1.81;
08.11.2015;01:55:04;37.80;30.50;1.71;1.81;
08.11.2015;01:55:14;37.80;30.50;1.70;1.81;
08.11.2015;01:55:24;37.90;30.50;1.70;1.81;
08.11.2015;01:55:34;37.90;30.50;1.68;1.81;
08.11.2015;01:55:44;37.90;30.50;1.70;1.81;
08.11.2015;01:55:54;37.90;30.50;1.70;1.83;
08.11.2015;01:56:04;37.90;30.50;1.70;1.83;
08.11.2015;01:56:14;37.90;30.50;1.70;1.83;
08.11.2015;01:56:24;37.90;30.50;1.70;1.83;
08.11.2015;01:56:34;37.90;30.40;1.70;1.80;
08.11.2015;01:56:44;37.90;30.50;1.70;1.80;
08.11.2015;01:56:54;37.90;30.50;1.68;1.80;
08.11.2015;01:57:04;37.90;30.50;1.70;1.80;
08.11.2015;01:57:14;37.90;30.40;1.67;1.80;
08.11.2015;01:57:24;38.00;30.50;1.67;1.80;
08.11.2015;01:57:34;38.00;30.40;1.68;1.83;
08.11.2015;01:57:44;38.00;30.40;1.70;1.81;
08.11.2015;01:57:54;38.00;30.40;1.68;1.83;
08.11.2015;01:58:04;37.90;30.40;1.68;1.81;
08.11.2015;01:58:14;37.90;30.40;1.70;1.80;
08.11.2015;01:58:24;37.90;30.40;1.68;1.80;
08.11.2015;01:58:34;37.90;30.40;1.68;1.80;
08.11.2015;01:58:44;37.90;30.40;1.70;1.80;
08.11.2015;01:58:54;37.90;30.40;1.68;1.80;
08.11.2015;01:59:05;37.90;30.40;1.68;1.80;
08.11.2015;01:59:15;37.90;30.40;1.70;1.80;
08.11.2015;01:59:25;37.90;30.40;1.68;1.80;
08.11.2015;01:59:35;38.00;30.40;1.70;1.81;
08.11.2015;01:59:45;38.00;30.40;1.70;1.81;
08.11.2015;01:59:55;38.00;30.40;1.68;1.81;
08.11.2015;02:00:05;38.00;30.30;1.68;1.80;
08.11.2015;02:00:15;37.90;30.30;1.70;1.80;
08.11.2015;02:00:25;38.00;30.40;1.68;1.80;
08.11.2015;02:00:35;38.00;30.30;1.68;1.80;
08.11.2015;02:00:45;38.00;30.30;1.67;1.81;
08.11.2015;02:00:55;38.00;30.40;1.68;1.81;
08.11.2015;02:01:05;38.00;30.30;1.70;1.81;
08.11.2015;02:01:15;38.00;30.30;1.70;1.81;
08.11.2015;02:01:25;38.00;30.30;1.68;1.81;
08.11.2015;02:01:35;38.10;30.30;1.70;1.80;
08.11.2015;02:01:45;38.00;30.30;1.70;1.81;
08.11.2015;02:01:55;38.10;30.30;1.75;1.90;
08.11.2015;02:02:05;38.10;30.40;1.75;1.88;
08.11.2015;02:02:15;38.10;30.30;1.73;1.85;
08.11.2015;02:02:25;38.10;30.40;1.70;1.81;
08.11.2015;02:02:35;38.10;30.40;1.68;1.81;
08.11.2015;02:02:45;38.10;30.30;1.70;1.81;
08.11.2015;02:02:55;38.10;30.30;1.70;1.83;
08.11.2015;02:03:05;38.10;30.40;1.68;1.83;
08.11.2015;02:03:15;38.30;30.40;1.68;1.83;
08.11.2015;02:03:25;38.30;30.40;1.68;1.83;
08.11.2015;02:03:35;38.30;30.40;1.70;1.81;
08.11.2015;02:03:45;38.30;30.40;1.68;1.81;
08.11.2015;02:03:55;38.10;30.40;1.70;1.81;
08.11.2015;02:04:05;38.10;30.30;1.68;1.81;
08.11.2015;02:04:15;38.10;30.40;1.70;1.81;
08.11.2015;02:04:25;38.10;30.40;1.70;1.83;
08.11.2015;02:04:35;38.10;30.30;1.70;1.83;
08.11.2015;02:04:45;38.10;30.30;1.68;1.83;
08.11.2015;02:04:55;38.10;30.30;1.68;1.83;
08.11.2015;02:05:05;38.10;30.30;1.70;1.81;
08.11.2015;02:05:15;38.00;30.30;1.68;1.81;
08.11.2015;02:05:25;38.10;30.30;1.68;1.81;
08.11.2015;02:05:35;38.00;30.30;1.68;1.83;
08.11.2015;02:05:45;38.00;30.30;1.68;1.83;
08.11.2015;02:05:55;38.00;30.40;1.70;1.81;
08.11.2015;02:06:05;38.00;30.40;1.70;1.83;
08.11.2015;02:06:15;38.00;30.40;1.70;1.83;
08.11.2015;02:06:25;38.00;30.30;1.70;1.83;
08.11.2015;02:06:35;37.90;30.30;1.71;1.83;
08.11.2015;02:06:45;38.00;30.40;1.70;1.83;
08.11.2015;02:06:55;37.90;30.40;1.70;1.83;
08.11.2015;02:07:05;37.90;30.40;1.70;1.81;
08.11.2015;02:07:15;37.90;30.40;1.68;1.81;
08.11.2015;02:07:25;37.90;30.40;1.70;1.81;
08.11.2015;02:07:35;37.90;30.40;1.68;1.81;
08.11.2015;02:07:45;37.80;30.40;1.68;1.81;
08.11.2015;02:07:55;37.80;30.40;1.70;1.83;
08.11.2015;02:08:05;37.80;30.40;1.70;1.83;
08.11.2015;02:08:15;37.80;30.40;1.70;1.83;
08.11.2015;02:08:25;37.80;30.40;1.71;1.83;
08.11.2015;02:08:35;37.80;30.40;1.71;1.81;
08.11.2015;02:08:45;37.80;30.40;1.70;1.81;
08.11.2015;02:08:55;37.70;30.40;1.68;1.83;
08.11.2015;02:09:05;37.70;30.40;1.68;1.81;
08.11.2015;02:09:15;37.70;30.40;1.70;1.81;
08.11.2015;02:09:25;37.70;30.40;1.70;1.81;
08.11.2015;02:09:36;37.70;30.40;1.68;1.83;
08.11.2015;02:09:46;37.50;30.40;1.70;1.83;
08.11.2015;02:09:56;37.50;30.40;1.70;1.84;
08.11.2015;02:10:06;37.50;30.30;1.68;1.84;
08.11.2015;02:10:16;37.50;30.30;1.68;1.83;
08.11.2015;02:10:26;37.50;30.40;1.68;1.83;
08.11.2015;02:10:36;37.50;30.40;1.68;1.81;
08.11.2015;02:10:46;37.50;30.30;1.71;1.81;
08.11.2015;02:10:56;37.50;30.30;1.70;1.81;
08.11.2015;02:11:06;37.50;30.40;1.68;1.81;
08.11.2015;02:11:16;37.50;30.40;1.68;1.83;
08.11.2015;02:11:26;37.50;30.40;1.70;1.83;
08.11.2015;02:11:36;37.50;30.40;1.70;1.83;
08.11.2015;02:11:46;37.50;30.40;1.70;1.83;
08.11.2015;02:11:56;37.50;30.40;1.68;1.83;
08.11.2015;02:12:06;37.50;30.40;1.70;1.83;
08.11.2015;02:12:16;37.50;30.40;1.70;1.83;
08.11.2015;02:12:26;37.50;30.40;1.71;1.83;
08.11.2015;02:12:36;37.50;30.40;1.70;1.83;
08.11.2015;02:12:46;37.50;30.40;1.70;1.81;
08.11.2015;02:12:56;37.50;30.40;1.68;1.81;
08.11.2015;02:13:06;37.50;30.40;1.68;1.81;
08.11.2015;02:13:16;37.50;30.40;1.70;1.81;
08.11.2015;02:13:26;37.50;30.40;1.68;1.83;
08.11.2015;02:13:36;37.50;30.40;1.70;1.83;
08.11.2015;02:13:46;37.40;30.40;1.68;1.83;
08.11.2015;02:13:56;37.40;30.40;1.70;1.83;
08.11.2015;02:14:06;37.40;30.40;1.70;1.81;
08.11.2015;02:14:16;37.40;30.40;1.68;1.81;
08.11.2015;02:14:26;37.40;30.40;1.67;1.81;
08.11.2015;02:14:36;37.50;30.40;1.70;1.83;
08.11.2015;02:14:46;37.40;30.40;1.71;1.83;
08.11.2015;02:14:56;37.40;30.40;1.70;1.83;
08.11.2015;02:15:06;37.50;30.40;1.70;1.83;
08.11.2015;02:15:16;37.50;30.40;1.70;1.83;
08.11.2015;02:15:26;37.40;30.40;1.70;1.83;
08.11.2015;02:15:36;37.40;30.40;1.70;1.83;
08.11.2015;02:15:46;37.40;30.40;1.70;1.83;
08.11.2015;02:15:56;37.50;30.30;1.68;1.83;
08.11.2015;02:16:06;37.50;30.30;1.70;1.81;
08.11.2015;02:16:16;37.50;30.30;1.70;1.81;
08.11.2015;02:16:26;37.50;30.40;1.70;1.81;
08.11.2015;02:16:36;37.50;30.40;1.68;1.81;
08.11.2015;02:16:46;37.50;30.40;1.68;1.83;
08.11.2015;02:16:56;37.40;30.40;1.70;1.83;
08.11.2015;02:17:06;37.50;30.30;1.70;1.83;
08.11.2015;02:17:16;37.50;30.30;1.68;1.83;
08.11.2015;02:17:26;37.50;30.40;1.68;1.83;
08.11.2015;02:17:36;37.50;30.30;1.70;1.83;
08.11.2015;02:17:46;37.50;30.40;1.70;1.83;
08.11.2015;02:17:56;37.50;30.40;1.70;1.83;
08.11.2015;02:18:06;37.50;30.40;1.70;1.83;
08.11.2015;02:18:16;37.50;30.40;1.71;1.81;
08.11.2015;02:18:26;37.50;30.40;1.70;1.81;
08.11.2015;02:18:36;37.50;30.40;1.68;1.81;
08.11.2015;02:18:46;37.50;30.40;1.70;1.81;
08.11.2015;02:18:56;37.50;30.40;1.70;1.84;
08.11.2015;02:19:06;37.50;30.30;1.70;1.83;
08.11.2015;02:19:16;37.50;30.30;1.70;1.83;
08.11.2015;02:19:26;37.50;30.30;1.70;1.83;
08.11.2015;02:19:36;37.50;30.30;1.70;1.81;
08.11.2015;02:19:46;37.50;30.30;1.70;1.81;
08.11.2015;02:19:57;37.50;30.30;1.70;1.81;
08.11.2015;02:20:07;37.50;30.30;1.68;1.81;
08.11.2015;02:20:17;37.50;30.30;1.68;1.83;
08.11.2015;02:20:27;37.70;30.40;1.68;1.83;
08.11.2015;02:20:37;37.50;30.30;1.70;1.83;
08.11.2015;02:20:47;37.50;30.30;1.68;1.83;
08.11.2015;02:20:57;37.50;30.30;1.68;1.81;
08.11.2015;02:21:07;37.50;30.30;1.68;1.81;
08.11.2015;02:21:17;37.50;30.30;1.70;1.81;
08.11.2015;02:21:27;37.50;30.30;1.70;1.83;
08.11.2015;02:21:37;37.50;30.30;1.70;1.81;
08.11.2015;02:21:47;37.50;30.30;1.70;1.81;
08.11.2015;02:21:57;37.70;30.30;1.68;1.81;
08.11.2015;02:22:07;37.50;30.30;1.68;1.83;
08.11.2015;02:22:17;37.50;30.30;1.68;1.84;
08.11.2015;02:22:27;37.50;30.30;1.68;1.84;
08.11.2015;02:22:37;37.50;30.30;1.68;1.83;
08.11.2015;02:22:47;37.50;30.30;1.70;1.83;
08.11.2015;02:22:57;37.70;30.30;1.68;1.81;
08.11.2015;02:23:07;37.70;30.30;1.70;1.81;
08.11.2015;02:23:17;37.70;30.30;1.70;1.81;
08.11.2015;02:23:27;37.50;30.30;1.70;1.81;
08.11.2015;02:23:37;37.70;30.30;1.70;1.81;
08.11.2015;02:23:47;37.50;30.30;1.70;1.83;
08.11.2015;02:23:57;37.70;30.30;1.70;1.83;
08.11.2015;02:24:07;37.50;30.30;1.70;1.83;
08.11.2015;02:24:17;37.70;30.30;1.70;1.83;
08.11.2015;02:24:27;37.50;30.30;1.68;1.81;
08.11.2015;02:24:37;37.50;30.30;1.70;1.83;
08.11.2015;02:24:47;37.50;30.30;1.70;1.83;
08.11.2015;02:24:57;37.50;30.30;1.70;1.81;
08.11.2015;02:25:07;37.70;30.30;1.70;1.81;
