Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf;
08.11.2015;11:31:10;30.00;27.10;1.66;1.83;
08.11.2015;11:31:20;30.00;27.10;1.66;1.83;
08.11.2015;11:31:30;30.00;27.10;1.65;1.83;
08.11.2015;11:31:40;30.00;27.10;1.65;1.81;
08.11.2015;11:31:50;30.00;26.90;1.65;1.83;
08.11.2015;11:32:00;30.00;26.90;1.64;1.83;
08.11.2015;11:32:10;30.00;26.90;1.64;1.81;
08.11.2015;11:32:20;30.00;26.90;1.64;1.81;
08.11.2015;11:32:30;30.00;27.10;1.65;1.83;
08.11.2015;11:32:40;30.00;26.90;1.65;1.81;
08.11.2015;11:32:50;30.00;26.90;1.65;1.83;
08.11.2015;11:33:00;30.00;26.90;1.64;1.81;
08.11.2015;11:33:10;30.00;26.90;1.65;1.83;
08.11.2015;11:33:20;30.00;26.90;1.66;1.83;
08.11.2015;11:33:30;30.00;26.90;1.65;1.83;
08.11.2015;11:33:40;30.00;26.90;1.65;1.83;
08.11.2015;11:33:50;30.00;26.90;1.65;1.83;
08.11.2015;11:34:00;30.00;26.90;1.65;1.81;
08.11.2015;11:34:10;30.00;26.90;1.64;1.83;
08.11.2015;11:34:20;30.00;26.90;1.65;1.83;
08.11.2015;11:34:30;30.00;26.90;1.65;1.83;
08.11.2015;11:34:40;30.00;26.90;1.65;1.83;
08.11.2015;11:34:50;30.00;26.90;1.65;1.83;
08.11.2015;11:35:00;30.00;26.90;1.66;1.83;
08.11.2015;11:35:10;30.00;26.90;1.65;1.83;
08.11.2015;11:35:20;30.00;26.90;1.65;1.83;
08.11.2015;11:35:30;30.00;26.90;1.66;1.83;
08.11.2015;11:35:40;30.00;26.90;1.65;1.83;
08.11.2015;11:35:50;30.00;26.90;1.64;1.83;
08.11.2015;11:36:00;30.00;26.90;1.65;1.83;
08.11.2015;11:36:10;30.00;26.90;1.65;1.83;
08.11.2015;11:36:20;30.00;26.90;1.66;1.83;
08.11.2015;11:36:30;30.00;26.90;1.66;1.83;
08.11.2015;11:36:40;30.00;26.90;1.64;1.81;
08.11.2015;11:36:50;30.00;26.90;1.64;1.81;
08.11.2015;11:37:00;29.90;26.90;1.65;1.83;
08.11.2015;11:37:10;30.00;26.90;1.64;1.83;
08.11.2015;11:37:20;30.00;26.80;1.64;1.83;
08.11.2015;11:37:30;30.00;26.90;1.65;1.83;
08.11.2015;11:37:40;29.90;26.90;1.65;1.83;
08.11.2015;11:37:50;29.90;26.80;1.65;1.81;
08.11.2015;11:38:00;29.90;26.80;1.65;1.81;
08.11.2015;11:38:10;30.00;26.80;1.65;1.81;
08.11.2015;11:38:20;30.00;26.90;1.64;1.81;
08.11.2015;11:38:30;29.90;26.90;1.64;1.83;
08.11.2015;11:38:40;29.90;26.90;1.64;1.81;
08.11.2015;11:38:50;29.90;26.80;1.64;1.81;
08.11.2015;11:39:00;29.90;26.80;1.65;1.81;
08.11.2015;11:39:10;29.90;26.80;1.65;1.81;
08.11.2015;11:39:20;29.90;26.80;1.65;1.81;
08.11.2015;11:39:30;29.90;26.90;1.65;1.81;
08.11.2015;11:39:40;29.90;26.80;1.65;1.81;
08.11.2015;11:39:50;29.90;26.80;1.65;1.81;
08.11.2015;11:40:00;29.90;26.80;1.64;1.81;
08.11.2015;11:40:10;29.90;26.80;1.64;1.81;
08.11.2015;11:40:20;29.90;26.80;1.64;1.81;
08.11.2015;11:40:30;29.90;26.80;1.64;1.83;
08.11.2015;11:40:40;29.90;26.80;1.65;1.83;
08.11.2015;11:40:51;29.90;26.80;1.65;1.83;
08.11.2015;11:41:01;29.90;26.80;1.65;1.83;
08.11.2015;11:41:11;29.90;26.80;1.64;1.83;
08.11.2015;11:41:21;29.70;26.80;1.65;1.83;
08.11.2015;11:41:31;29.90;26.80;1.65;1.83;
08.11.2015;11:41:41;29.90;26.80;1.65;1.83;
08.11.2015;11:41:51;29.70;26.80;1.65;1.81;
08.11.2015;11:42:01;29.70;26.80;1.65;1.81;
08.11.2015;11:42:11;29.70;26.80;1.65;1.83;
08.11.2015;11:42:21;29.70;26.80;1.65;1.83;
08.11.2015;11:42:31;29.70;26.80;1.64;1.81;
08.11.2015;11:42:41;29.70;26.80;1.64;1.83;
08.11.2015;11:42:51;29.70;26.80;1.65;1.83;
08.11.2015;11:43:01;29.70;26.80;1.64;1.83;
08.11.2015;11:43:11;29.70;26.80;1.65;1.83;
08.11.2015;11:43:21;29.70;26.80;1.64;1.83;
08.11.2015;11:43:31;29.60;26.80;1.65;1.83;
08.11.2015;11:43:41;29.60;26.80;1.64;1.83;
08.11.2015;11:43:51;29.60;26.80;1.64;1.83;
08.11.2015;11:44:01;29.70;26.80;1.64;1.83;
08.11.2015;11:44:11;29.60;26.80;1.64;1.83;
08.11.2015;11:44:21;29.60;26.80;1.64;1.81;
08.11.2015;11:44:31;29.60;26.80;1.64;1.81;
08.11.2015;11:44:41;29.60;26.60;1.64;1.81;
08.11.2015;11:44:51;29.60;26.80;1.64;1.81;
08.11.2015;11:45:01;29.60;26.80;1.64;1.81;
08.11.2015;11:45:11;29.60;26.80;1.64;1.81;
08.11.2015;11:45:21;29.60;26.80;1.64;1.81;
08.11.2015;11:45:31;29.60;26.80;1.64;1.81;
08.11.2015;11:45:41;29.60;26.60;1.64;1.81;
08.11.2015;11:45:51;29.60;26.80;1.64;1.81;
08.11.2015;11:46:01;29.60;26.60;1.64;1.81;
08.11.2015;11:46:11;29.60;26.60;1.64;1.80;
08.11.2015;11:46:21;29.60;26.80;1.64;1.80;
08.11.2015;11:46:31;29.60;26.60;1.64;1.80;
08.11.2015;11:46:41;29.60;26.60;1.64;1.81;
08.11.2015;11:46:51;29.60;26.60;1.62;1.81;
08.11.2015;11:47:01;29.60;26.60;1.62;1.80;
08.11.2015;11:47:11;29.60;26.60;1.64;1.81;
08.11.2015;11:47:21;29.60;26.80;1.62;1.81;
08.11.2015;11:47:31;29.60;26.80;1.62;1.81;
08.11.2015;11:47:41;29.60;26.80;1.62;1.81;
08.11.2015;11:47:51;29.70;26.80;1.61;1.81;
08.11.2015;11:48:01;29.60;26.80;1.62;1.81;
08.11.2015;11:48:11;29.60;26.80;1.62;1.81;
08.11.2015;11:48:21;29.60;26.80;1.62;1.80;
08.11.2015;11:48:31;29.60;26.80;1.62;1.80;
08.11.2015;11:48:41;29.70;26.60;1.62;1.81;
08.11.2015;11:48:51;29.70;26.60;1.61;1.81;
08.11.2015;11:49:01;29.60;26.60;1.61;1.81;
08.11.2015;11:49:11;29.60;26.60;1.62;1.80;
08.11.2015;11:49:21;29.70;26.60;1.62;1.81;
08.11.2015;11:49:31;29.70;26.60;1.62;1.81;
08.11.2015;11:49:41;29.70;26.60;1.62;1.80;
08.11.2015;11:49:51;29.70;26.60;1.62;1.81;
08.11.2015;11:50:01;29.70;26.60;1.61;1.81;
08.11.2015;11:50:11;29.70;26.60;1.61;1.80;
08.11.2015;11:50:21;29.70;26.60;1.62;1.81;
08.11.2015;11:50:31;29.70;26.60;1.62;1.80;
08.11.2015;11:50:41;29.70;26.60;1.61;1.80;
08.11.2015;11:50:51;29.70;26.60;1.62;1.80;
08.11.2015;11:51:02;29.70;26.60;1.61;1.80;
08.11.2015;11:51:12;29.60;26.60;1.61;1.80;
08.11.2015;11:51:22;29.60;26.60;1.62;1.80;
08.11.2015;11:51:32;29.60;26.60;1.61;1.81;
08.11.2015;11:51:42;29.60;26.60;1.64;1.81;
08.11.2015;11:51:52;29.60;26.60;1.64;1.80;
08.11.2015;11:52:02;29.70;26.60;1.62;1.81;
08.11.2015;11:52:12;29.60;26.60;1.62;1.81;
08.11.2015;11:52:22;29.60;26.60;1.62;1.80;
08.11.2015;11:52:32;29.60;26.60;1.62;1.80;
08.11.2015;11:52:42;29.60;26.60;1.62;1.81;
08.11.2015;11:52:52;29.60;26.60;1.61;1.80;
08.11.2015;11:53:02;29.60;26.60;1.61;1.80;
08.11.2015;11:53:12;29.60;26.60;1.64;1.80;
08.11.2015;11:53:22;29.60;26.50;1.61;1.80;
08.11.2015;11:53:32;29.60;26.60;1.62;1.80;
08.11.2015;11:53:42;29.60;26.50;1.62;1.80;
08.11.2015;11:53:52;29.60;26.50;1.62;1.80;
08.11.2015;11:54:02;29.70;26.50;1.62;1.81;
08.11.2015;11:54:12;29.60;26.50;1.62;1.81;
08.11.2015;11:54:22;29.60;26.50;1.62;1.80;
08.11.2015;11:54:32;29.60;26.60;1.62;1.80;
08.11.2015;11:54:42;29.60;26.60;1.62;1.80;
08.11.2015;11:54:52;29.60;26.60;1.62;1.80;
08.11.2015;11:55:02;29.60;26.50;1.62;1.80;
08.11.2015;11:55:12;29.60;26.50;1.62;1.80;
08.11.2015;11:55:22;29.70;26.60;1.62;1.80;
08.11.2015;11:55:32;29.60;26.60;1.61;1.80;
08.11.2015;11:55:42;29.70;26.60;1.62;1.80;
08.11.2015;11:55:52;29.70;26.60;1.61;1.80;
08.11.2015;11:56:02;29.70;26.60;1.62;1.80;
08.11.2015;11:56:12;29.60;26.60;1.62;1.80;
08.11.2015;11:56:22;29.60;26.50;1.62;1.80;
08.11.2015;11:56:32;29.70;26.60;1.62;1.80;
08.11.2015;11:56:42;29.60;26.60;1.62;1.81;
08.11.2015;11:56:52;29.70;26.50;1.62;1.81;
08.11.2015;11:57:02;29.70;26.60;1.62;1.81;
08.11.2015;11:57:12;29.70;26.50;1.62;1.81;
08.11.2015;11:57:22;29.60;26.60;1.64;1.81;
08.11.2015;11:57:32;29.70;26.60;1.62;1.81;
08.11.2015;11:57:42;29.60;26.50;1.64;1.81;
08.11.2015;11:57:52;29.70;26.60;1.64;1.81;
08.11.2015;11:58:02;29.60;26.50;1.62;1.81;
08.11.2015;11:58:12;29.60;26.60;1.64;1.81;
08.11.2015;11:58:22;29.60;26.50;1.64;1.81;
08.11.2015;11:58:32;29.60;26.50;1.64;1.81;
08.11.2015;11:58:42;29.60;26.50;1.64;1.81;
08.11.2015;11:58:52;29.60;26.50;1.62;1.81;
08.11.2015;11:59:02;29.60;26.60;1.62;1.81;
08.11.2015;11:59:12;29.60;26.50;1.62;1.81;
08.11.2015;11:59:22;29.60;26.50;1.62;1.81;
08.11.2015;11:59:32;29.60;26.50;1.62;1.81;
08.11.2015;11:59:42;29.60;26.50;1.62;1.81;
08.11.2015;11:59:52;29.60;26.50;1.64;1.81;
08.11.2015;12:00:02;29.60;26.50;1.64;1.81;
08.11.2015;12:00:12;29.60;26.50;1.64;1.81;
08.11.2015;12:00:22;29.60;26.50;1.65;1.81;
08.11.2015;12:00:32;29.60;26.50;1.64;1.81;
08.11.2015;12:00:42;29.60;26.50;1.64;1.81;
08.11.2015;12:00:52;29.60;26.50;1.64;1.81;
08.11.2015;12:01:02;29.60;26.50;1.64;1.81;
08.11.2015;12:01:12;29.60;26.50;1.64;1.81;
08.11.2015;12:01:22;29.60;26.50;1.65;1.81;
08.11.2015;12:01:33;29.50;26.50;1.64;1.81;
08.11.2015;12:01:43;29.60;26.50;1.62;1.81;
08.11.2015;12:01:53;29.50;26.50;1.65;1.81;
08.11.2015;12:02:03;29.50;26.50;1.64;1.81;
08.11.2015;12:02:13;29.50;26.50;1.64;1.81;
08.11.2015;12:02:23;29.60;26.50;1.64;1.81;
08.11.2015;12:02:33;29.50;26.50;1.65;1.81;
08.11.2015;12:02:43;29.50;26.50;1.64;1.81;
08.11.2015;12:02:53;29.50;26.50;1.66;1.81;
08.11.2015;12:03:03;29.50;26.50;1.62;1.81;
08.11.2015;12:03:13;29.50;26.60;1.62;1.81;
08.11.2015;12:03:23;29.50;26.60;1.64;1.81;
08.11.2015;12:03:33;29.50;26.60;1.64;1.81;
08.11.2015;12:03:43;29.50;26.60;1.62;1.81;
08.11.2015;12:03:53;29.50;26.50;1.64;1.81;
08.11.2015;12:04:03;29.50;26.60;1.62;1.81;
08.11.2015;12:04:13;29.50;26.60;1.62;1.81;
08.11.2015;12:04:23;29.50;26.60;1.62;1.81;
08.11.2015;12:04:33;29.50;26.60;1.64;1.81;
08.11.2015;12:04:43;29.50;26.50;1.62;1.81;
08.11.2015;12:04:53;29.50;26.50;1.64;1.81;
08.11.2015;12:05:03;29.50;26.60;1.64;1.81;
08.11.2015;12:05:13;29.30;26.60;1.64;1.81;
08.11.2015;12:05:23;29.50;26.60;1.62;1.81;
08.11.2015;12:05:33;29.50;26.60;1.64;1.81;
08.11.2015;12:05:43;29.30;26.50;1.64;1.81;
08.11.2015;12:05:53;29.30;26.50;1.65;1.80;
08.11.2015;12:06:03;29.50;26.50;1.62;1.80;
08.11.2015;12:06:13;29.60;26.40;1.64;1.80;
08.11.2015;12:06:23;30.00;26.10;1.65;1.81;
08.11.2015;12:06:33;30.10;25.60;1.64;1.80;
08.11.2015;12:06:43;30.30;25.20;1.65;1.80;
08.11.2015;12:06:53;30.40;24.90;1.64;1.80;
08.11.2015;12:07:03;30.50;24.40;1.65;1.80;
08.11.2015;12:07:13;30.50;24.10;1.64;1.81;
08.11.2015;12:07:23;30.70;24.00;1.62;1.81;
08.11.2015;12:07:33;30.70;23.50;1.64;1.80;
08.11.2015;12:07:43;30.70;23.30;1.64;1.81;
08.11.2015;12:07:53;30.80;23.20;1.64;1.81;
08.11.2015;12:08:03;30.80;22.90;1.61;1.81;
08.11.2015;12:08:13;30.80;22.70;1.62;1.81;
08.11.2015;12:08:23;30.80;22.60;1.62;1.80;
08.11.2015;12:08:33;30.80;22.60;1.62;1.80;
08.11.2015;12:08:43;30.80;22.40;1.64;1.80;
08.11.2015;12:08:53;31.00;22.40;1.62;1.81;
08.11.2015;12:09:03;31.00;22.40;1.62;1.80;
08.11.2015;12:09:13;31.00;22.20;1.62;1.81;
08.11.2015;12:09:23;31.00;22.40;1.64;1.80;
08.11.2015;12:09:33;31.00;22.40;1.62;1.80;
08.11.2015;12:09:43;31.00;22.40;1.64;1.80;
08.11.2015;12:09:53;31.00;22.60;1.64;1.80;
08.11.2015;12:10:03;31.00;22.60;1.65;1.80;
08.11.2015;12:10:13;31.10;22.70;1.65;1.80;
08.11.2015;12:10:23;31.10;22.90;1.65;1.80;
08.11.2015;12:10:33;31.10;22.90;1.64;1.80;
08.11.2015;12:10:43;31.10;23.00;1.64;1.80;
08.11.2015;12:10:53;31.10;23.20;1.65;1.80;
08.11.2015;12:11:03;31.10;23.20;1.62;1.80;
08.11.2015;12:11:13;31.10;23.30;1.64;1.80;
08.11.2015;12:11:23;31.10;23.50;1.64;1.80;
08.11.2015;12:11:33;31.10;23.70;1.62;1.79;
08.11.2015;12:11:43;31.10;23.70;1.65;1.80;
08.11.2015;12:11:54;31.10;23.80;1.62;1.80;
08.11.2015;12:12:04;31.10;24.00;1.62;1.80;
08.11.2015;12:12:14;31.10;24.10;1.62;1.80;
08.11.2015;12:12:24;31.10;24.30;1.62;1.80;
08.11.2015;12:12:34;31.10;24.40;1.61;1.81;
08.11.2015;12:12:44;31.10;24.60;1.62;1.81;
08.11.2015;12:12:54;31.10;24.70;1.62;1.81;
08.11.2015;12:13:04;31.10;24.70;1.61;1.81;
08.11.2015;12:13:14;31.10;24.90;1.62;1.81;
08.11.2015;12:13:24;31.00;24.90;1.61;1.81;
08.11.2015;12:13:34;31.00;25.00;1.62;1.80;
08.11.2015;12:13:44;31.00;25.00;1.62;1.81;
08.11.2015;12:13:54;31.00;25.20;1.64;1.81;
08.11.2015;12:14:04;31.00;25.20;1.64;1.81;
08.11.2015;12:14:14;30.80;25.30;1.64;1.81;
08.11.2015;12:14:24;30.80;25.30;1.62;1.81;
08.11.2015;12:14:34;30.80;25.30;1.64;1.81;
08.11.2015;12:14:44;30.80;25.50;1.62;1.81;
08.11.2015;12:14:54;30.80;25.50;1.62;1.81;
08.11.2015;12:15:04;30.70;25.50;1.62;1.81;
08.11.2015;12:15:14;30.70;25.50;1.64;1.81;
08.11.2015;12:15:24;30.70;25.60;1.62;1.81;
08.11.2015;12:15:34;30.70;25.60;1.62;1.81;
08.11.2015;12:15:44;30.70;25.60;1.62;1.81;
08.11.2015;12:15:54;30.70;25.60;1.62;1.81;
08.11.2015;12:16:04;30.50;25.80;1.62;1.81;
08.11.2015;12:16:14;30.50;25.80;1.62;1.81;
08.11.2015;12:16:24;30.50;25.80;1.64;1.81;
08.11.2015;12:16:34;30.50;25.80;1.61;1.81;
08.11.2015;12:16:44;30.50;25.80;1.62;1.81;
08.11.2015;12:16:54;30.40;25.80;1.61;1.81;
08.11.2015;12:17:04;30.50;25.90;1.61;1.81;
08.11.2015;12:17:14;30.40;25.80;1.61;1.81;
08.11.2015;12:17:24;30.40;25.90;1.62;1.81;
08.11.2015;12:17:34;30.40;25.90;1.62;1.81;
08.11.2015;12:17:44;30.40;25.90;1.62;1.81;
08.11.2015;12:17:54;30.40;25.90;1.62;1.81;
08.11.2015;12:18:04;30.40;26.10;1.62;1.81;
08.11.2015;12:18:14;30.30;25.90;1.64;1.81;
08.11.2015;12:18:24;30.30;26.10;1.64;1.81;
08.11.2015;12:18:34;30.30;26.10;1.62;1.81;
08.11.2015;12:18:44;30.30;26.10;1.62;1.81;
08.11.2015;12:18:54;30.30;26.10;1.61;1.81;
08.11.2015;12:19:04;30.30;26.10;1.62;1.81;
08.11.2015;12:19:14;30.30;26.10;1.62;1.81;
08.11.2015;12:19:24;30.10;26.10;1.62;1.81;
08.11.2015;12:19:34;30.10;26.10;1.62;1.81;
08.11.2015;12:19:44;30.10;26.20;1.64;1.81;
08.11.2015;12:19:54;30.30;26.20;1.64;1.81;
08.11.2015;12:20:04;30.10;26.20;1.62;1.81;
08.11.2015;12:20:14;30.10;26.20;1.64;1.81;
08.11.2015;12:20:24;30.10;26.20;1.62;1.81;
08.11.2015;12:20:34;30.10;26.20;1.62;1.81;
08.11.2015;12:20:44;30.10;26.20;1.64;1.81;
08.11.2015;12:20:54;30.00;26.20;1.61;1.81;
08.11.2015;12:21:04;30.00;26.20;1.64;1.81;
08.11.2015;12:21:14;30.00;26.20;1.64;1.81;
08.11.2015;12:21:24;30.00;26.20;1.62;1.80;
08.11.2015;12:21:34;30.00;26.20;1.62;1.80;
08.11.2015;12:21:44;30.00;26.20;1.62;1.80;
08.11.2015;12:21:54;30.00;26.20;1.62;1.80;
08.11.2015;12:22:04;30.00;26.20;1.61;1.81;
08.11.2015;12:22:15;29.90;26.20;1.62;1.80;
08.11.2015;12:22:25;30.00;26.20;1.62;1.81;
08.11.2015;12:22:35;29.90;26.20;1.61;1.81;
08.11.2015;12:22:45;29.90;26.20;1.62;1.81;
08.11.2015;12:22:55;29.90;26.20;1.64;1.80;
08.11.2015;12:23:05;29.90;26.20;1.65;1.81;
08.11.2015;12:23:15;29.90;26.20;1.62;1.81;
08.11.2015;12:23:25;29.90;26.40;1.62;1.81;
08.11.2015;12:23:35;29.70;26.20;1.65;1.81;
08.11.2015;12:23:45;29.90;26.20;1.61;1.80;
08.11.2015;12:23:55;29.70;26.40;1.62;1.81;
08.11.2015;12:24:05;29.70;26.40;1.61;1.81;
08.11.2015;12:24:15;29.70;26.20;1.64;1.81;
08.11.2015;12:24:25;29.70;26.40;1.65;1.81;
08.11.2015;12:24:35;29.70;26.40;1.64;1.81;
08.11.2015;12:24:45;29.70;26.40;1.62;1.80;
08.11.2015;12:24:55;29.70;26.40;1.65;1.81;
08.11.2015;12:25:05;29.70;26.40;1.62;1.81;
08.11.2015;12:25:15;29.70;26.40;1.65;1.81;
08.11.2015;12:25:25;29.70;26.40;1.66;1.80;
08.11.2015;12:25:35;29.70;26.40;1.65;1.81;
08.11.2015;12:25:45;29.60;26.40;1.64;1.81;
08.11.2015;12:25:55;29.60;26.40;1.65;1.81;
08.11.2015;12:26:05;29.60;26.40;1.62;1.81;
08.11.2015;12:26:15;29.60;26.40;1.62;1.81;
08.11.2015;12:26:25;29.60;26.40;1.61;1.81;
08.11.2015;12:26:35;29.70;26.40;1.64;1.81;
08.11.2015;12:26:45;29.60;26.40;1.64;1.81;
08.11.2015;12:26:55;29.60;26.40;1.64;1.81;
08.11.2015;12:27:05;29.60;26.40;1.62;1.81;
08.11.2015;12:27:15;29.60;26.40;1.65;1.81;
08.11.2015;12:27:25;29.60;26.40;1.62;1.81;
08.11.2015;12:27:35;29.60;26.40;1.62;1.81;
08.11.2015;12:27:45;29.60;26.40;1.62;1.81;
08.11.2015;12:27:55;29.60;26.40;1.64;1.81;
08.11.2015;12:28:05;29.60;26.40;1.62;1.80;
08.11.2015;12:28:15;29.60;26.40;1.62;1.81;
08.11.2015;12:28:25;29.60;26.40;1.65;1.81;
08.11.2015;12:28:35;29.60;26.40;1.62;1.80;
08.11.2015;12:28:45;29.60;26.40;1.61;1.81;
08.11.2015;12:28:55;29.60;26.40;1.64;1.81;
08.11.2015;12:29:05;29.60;26.40;1.64;1.81;
08.11.2015;12:29:15;29.60;26.40;1.64;1.81;
08.11.2015;12:29:25;29.50;26.40;1.64;1.80;
08.11.2015;12:29:35;29.50;26.40;1.61;1.80;
08.11.2015;12:29:45;29.50;26.40;1.65;1.81;
08.11.2015;12:29:55;29.50;26.40;1.65;1.80;
08.11.2015;12:30:05;29.50;26.40;1.64;1.80;
08.11.2015;12:30:15;29.50;26.40;1.62;1.81;
08.11.2015;12:30:25;29.50;26.40;1.62;1.80;
08.11.2015;12:30:35;29.50;26.20;1.65;1.80;
08.11.2015;12:30:45;29.50;26.20;1.65;1.80;
08.11.2015;12:30:55;29.50;26.20;1.64;1.81;
08.11.2015;12:31:05;29.30;26.20;1.64;1.80;
08.11.2015;12:31:15;29.30;26.20;1.64;1.80;
08.11.2015;12:31:25;29.50;26.20;1.62;1.80;
08.11.2015;12:31:35;29.30;26.20;1.65;1.80;
08.11.2015;12:31:45;29.30;26.20;1.65;1.80;
08.11.2015;12:31:55;29.30;26.20;1.64;1.80;
08.11.2015;12:32:05;29.30;26.20;1.64;1.80;
08.11.2015;12:32:15;29.30;26.20;1.64;1.80;
08.11.2015;12:32:25;29.30;26.20;1.66;1.81;
08.11.2015;12:32:36;29.30;26.20;1.64;1.80;
08.11.2015;12:32:46;29.30;26.20;1.66;1.81;
08.11.2015;12:32:56;29.30;26.20;1.66;1.80;
08.11.2015;12:33:06;29.30;26.20;1.65;1.80;
08.11.2015;12:33:16;29.30;26.20;1.66;1.80;
08.11.2015;12:33:26;29.30;26.20;1.66;1.80;
08.11.2015;12:33:36;29.30;26.20;1.65;1.80;
08.11.2015;12:33:46;29.30;26.20;1.66;1.80;
08.11.2015;12:33:56;29.30;26.20;1.65;1.80;
08.11.2015;12:34:06;29.20;26.20;1.65;1.80;
08.11.2015;12:34:16;29.20;26.20;1.65;1.80;
08.11.2015;12:34:26;29.20;26.20;1.64;1.80;
08.11.2015;12:34:36;29.20;26.20;1.65;1.80;
08.11.2015;12:34:46;29.30;26.20;1.65;1.80;
08.11.2015;12:34:56;29.20;26.20;1.64;1.80;
08.11.2015;12:35:06;29.20;26.20;1.65;1.80;
08.11.2015;12:35:16;29.20;26.20;1.66;1.80;
08.11.2015;12:35:26;29.20;26.20;1.64;1.80;
08.11.2015;12:35:36;29.20;26.20;1.64;1.80;
08.11.2015;12:35:46;29.20;26.20;1.66;1.80;
08.11.2015;12:35:56;29.20;26.20;1.66;1.80;
08.11.2015;12:36:06;29.20;26.20;1.65;1.80;
08.11.2015;12:36:16;29.20;26.20;1.65;1.80;
08.11.2015;12:36:26;29.20;26.20;1.66;1.80;
08.11.2015;12:36:36;29.20;26.20;1.65;1.80;
08.11.2015;12:36:46;29.20;26.20;1.65;1.80;
08.11.2015;12:36:56;29.20;26.20;1.65;1.80;
08.11.2015;12:37:06;29.20;26.20;1.64;1.80;
08.11.2015;12:37:16;29.20;26.20;1.65;1.80;
08.11.2015;12:37:26;29.20;26.20;1.65;1.80;
08.11.2015;12:37:36;29.20;26.20;1.64;1.80;
08.11.2015;12:37:46;29.20;26.20;1.65;1.80;
08.11.2015;12:37:56;29.20;26.20;1.65;1.80;
08.11.2015;12:38:06;29.20;26.10;1.65;1.80;
08.11.2015;12:38:16;29.10;26.20;1.65;1.80;
08.11.2015;12:38:26;29.20;26.10;1.65;1.80;
08.11.2015;12:38:36;29.20;26.20;1.64;1.80;
08.11.2015;12:38:46;29.20;26.20;1.64;1.80;
08.11.2015;12:38:56;29.20;26.10;1.64;1.80;
08.11.2015;12:39:06;29.20;26.10;1.65;1.80;
08.11.2015;12:39:16;29.10;26.20;1.65;1.80;
08.11.2015;12:39:26;29.20;26.10;1.64;1.79;
08.11.2015;12:39:36;29.20;26.10;1.64;1.80;
08.11.2015;12:39:46;29.10;26.10;1.65;1.80;
08.11.2015;12:39:56;29.20;26.20;1.64;1.80;
08.11.2015;12:40:06;29.20;26.20;1.65;1.80;
08.11.2015;12:40:16;29.10;26.20;1.65;1.79;
08.11.2015;12:40:26;29.10;26.20;1.64;1.80;
08.11.2015;12:40:36;29.10;26.20;1.64;1.80;
08.11.2015;12:40:46;29.10;26.20;1.64;1.80;
08.11.2015;12:40:56;29.20;26.20;1.62;1.80;
08.11.2015;12:41:06;29.20;26.20;1.64;1.80;
08.11.2015;12:41:16;29.10;26.20;1.65;1.79;
08.11.2015;12:41:26;29.20;26.10;1.64;1.79;
08.11.2015;12:41:36;29.10;26.20;1.64;1.79;
08.11.2015;12:41:46;29.10;26.20;1.64;1.79;
08.11.2015;12:41:56;29.10;26.10;1.65;1.79;
08.11.2015;12:42:06;29.10;26.20;1.65;1.79;
08.11.2015;12:42:16;29.20;26.20;1.65;1.79;
08.11.2015;12:42:26;29.20;26.20;1.64;1.79;
08.11.2015;12:42:36;29.20;26.10;1.64;1.79;
08.11.2015;12:42:46;29.20;26.20;1.64;1.79;
08.11.2015;12:42:57;29.20;26.20;1.65;1.79;
08.11.2015;12:43:07;29.20;26.20;1.65;1.79;
08.11.2015;12:43:17;29.20;26.20;1.64;1.79;
08.11.2015;12:43:27;29.10;26.10;1.64;1.79;
08.11.2015;12:43:37;29.20;26.20;1.65;1.79;
08.11.2015;12:43:47;29.20;26.10;1.65;1.79;
08.11.2015;12:43:57;29.20;26.40;1.65;1.79;
08.11.2015;12:44:07;29.10;26.10;1.62;1.79;
08.11.2015;12:44:17;29.10;26.10;1.65;1.79;
08.11.2015;12:44:27;29.10;26.10;1.64;1.80;
08.11.2015;12:44:37;29.10;26.10;1.64;1.79;
08.11.2015;12:44:47;29.20;26.10;1.65;1.79;
08.11.2015;12:44:57;29.10;26.10;1.64;1.79;
08.11.2015;12:45:07;29.10;26.10;1.65;1.79;
08.11.2015;12:45:17;29.10;26.10;1.64;1.79;
08.11.2015;12:45:27;29.10;26.10;1.65;1.79;
08.11.2015;12:45:37;29.10;26.10;1.62;1.79;
08.11.2015;12:45:47;29.10;26.10;1.64;1.79;
08.11.2015;12:45:57;29.10;26.10;1.65;1.79;
08.11.2015;12:46:07;29.10;26.10;1.64;1.79;
08.11.2015;12:46:17;29.10;26.10;1.64;1.79;
08.11.2015;12:46:27;29.10;26.10;1.64;1.79;
08.11.2015;12:46:37;29.10;26.10;1.62;1.79;
08.11.2015;12:46:47;29.10;26.10;1.64;1.79;
08.11.2015;12:46:57;29.10;26.10;1.64;1.79;
08.11.2015;12:47:07;29.10;26.10;1.64;1.79;
08.11.2015;12:47:17;28.90;26.10;1.65;1.79;
08.11.2015;12:47:27;28.90;25.90;1.64;1.79;
08.11.2015;12:47:37;28.90;25.90;1.64;1.79;
08.11.2015;12:47:47;28.90;26.10;1.64;1.79;
08.11.2015;12:47:57;28.90;26.10;1.64;1.79;
08.11.2015;12:48:07;28.90;25.90;1.64;1.79;
08.11.2015;12:48:17;28.90;26.10;1.64;1.79;
08.11.2015;12:48:27;28.90;26.10;1.62;1.79;
08.11.2015;12:48:37;28.90;25.90;1.64;1.79;
08.11.2015;12:48:47;28.80;26.10;1.62;1.79;
08.11.2015;12:48:57;28.80;25.90;1.64;1.79;
08.11.2015;12:49:07;28.80;25.90;1.64;1.79;
08.11.2015;12:49:17;28.80;25.90;1.64;1.79;
08.11.2015;12:49:27;28.80;25.90;1.61;1.79;
08.11.2015;12:49:37;28.80;25.90;1.64;1.79;
08.11.2015;12:49:47;28.80;25.90;1.64;1.78;
08.11.2015;12:49:57;28.80;25.90;1.62;1.79;
08.11.2015;12:50:07;28.60;25.90;1.64;1.79;
08.11.2015;12:50:17;28.60;25.90;1.65;1.79;
08.11.2015;12:50:27;28.60;25.90;1.64;1.79;
08.11.2015;12:50:37;28.60;25.90;1.64;1.79;
08.11.2015;12:50:47;28.60;25.90;1.64;1.79;
08.11.2015;12:50:57;28.50;25.90;1.64;1.78;
08.11.2015;12:51:07;28.50;25.90;1.64;1.79;
08.11.2015;12:51:17;28.50;25.90;1.65;1.78;
08.11.2015;12:51:27;28.50;25.90;1.64;1.79;
08.11.2015;12:51:37;28.50;25.90;1.64;1.79;
08.11.2015;12:51:47;28.50;25.90;1.64;1.79;
08.11.2015;12:51:57;28.50;25.90;1.64;1.79;
08.11.2015;12:52:07;28.50;25.90;1.62;1.78;
08.11.2015;12:52:17;28.50;25.90;1.64;1.79;
08.11.2015;12:52:27;28.50;25.90;1.72;1.86;
08.11.2015;12:52:37;28.50;25.90;1.68;1.85;
08.11.2015;12:52:47;28.50;25.90;1.70;1.85;
08.11.2015;12:52:57;28.40;25.90;1.70;1.85;
08.11.2015;12:53:07;28.40;25.90;1.70;1.85;
08.11.2015;12:53:17;28.40;25.90;1.68;1.85;
08.11.2015;12:53:28;28.50;25.90;1.70;1.84;
08.11.2015;12:53:38;28.40;25.90;1.68;1.84;
08.11.2015;12:53:48;28.40;25.90;1.70;1.84;
08.11.2015;12:53:58;28.40;25.90;1.70;1.84;
08.11.2015;12:54:08;28.40;25.90;1.67;1.84;
08.11.2015;12:54:18;28.40;25.90;1.67;1.84;
08.11.2015;12:54:28;28.40;25.90;1.68;1.84;
08.11.2015;12:54:38;28.40;25.90;1.68;1.84;
08.11.2015;12:54:48;28.40;25.90;1.68;1.84;
08.11.2015;12:54:58;28.40;25.90;1.70;1.84;
08.11.2015;12:55:08;28.40;25.90;1.68;1.84;
08.11.2015;12:55:18;28.40;25.90;1.68;1.84;
08.11.2015;12:55:28;28.40;25.90;1.67;1.84;
08.11.2015;12:55:38;28.40;25.90;1.68;1.84;
08.11.2015;12:55:48;28.40;25.90;1.70;1.84;
08.11.2015;12:55:58;28.40;25.90;1.71;1.84;
08.11.2015;12:56:08;28.40;25.90;1.68;1.84;
08.11.2015;12:56:18;28.40;25.90;1.70;1.84;
08.11.2015;12:56:28;28.40;25.80;1.71;1.84;
08.11.2015;12:56:38;28.40;25.80;1.70;1.84;
08.11.2015;12:56:48;28.40;25.80;1.70;1.84;
08.11.2015;12:56:58;28.40;25.90;1.70;1.84;
08.11.2015;12:57:08;28.40;25.90;1.70;1.84;
08.11.2015;12:57:18;28.20;25.80;1.68;1.84;
08.11.2015;12:57:28;28.40;25.80;1.68;1.84;
08.11.2015;12:57:38;28.40;25.80;1.68;1.84;
08.11.2015;12:57:48;28.40;25.80;1.68;1.84;
08.11.2015;12:57:58;28.40;25.90;1.68;1.84;
08.11.2015;12:58:08;28.40;25.80;1.68;1.84;
08.11.2015;12:58:18;28.40;25.80;1.68;1.84;
08.11.2015;12:58:28;28.40;25.80;1.70;1.84;
08.11.2015;12:58:38;28.40;25.80;1.67;1.84;
08.11.2015;12:58:48;28.40;25.80;1.68;1.84;
08.11.2015;12:58:58;28.40;25.80;1.70;1.84;
08.11.2015;12:59:08;28.40;25.80;1.70;1.84;
08.11.2015;12:59:18;28.40;25.80;1.70;1.84;
08.11.2015;12:59:28;28.40;25.80;1.70;1.84;
08.11.2015;12:59:38;28.40;25.80;1.68;1.84;
08.11.2015;12:59:48;28.40;25.80;1.71;1.84;
08.11.2015;12:59:58;28.40;25.80;1.68;1.83;
08.11.2015;13:00:08;28.40;25.80;1.68;1.83;
08.11.2015;13:00:18;28.40;25.80;1.68;1.83;
08.11.2015;13:00:28;28.40;25.80;1.68;1.83;
08.11.2015;13:00:38;28.40;25.80;1.68;1.83;
08.11.2015;13:00:48;28.40;25.80;1.67;1.83;
08.11.2015;13:00:58;28.40;25.80;1.67;1.83;
08.11.2015;13:01:08;28.50;25.80;1.67;1.81;
08.11.2015;13:01:18;28.40;25.80;1.66;1.81;
08.11.2015;13:01:28;28.40;25.80;1.66;1.81;
08.11.2015;13:01:38;28.40;25.80;1.66;1.81;
08.11.2015;13:01:48;28.40;25.60;1.65;1.81;
08.11.2015;13:01:58;28.40;25.60;1.65;1.80;
08.11.2015;13:02:08;28.40;25.60;1.65;1.80;
08.11.2015;13:02:18;28.40;25.60;1.66;1.80;
08.11.2015;13:02:28;28.40;25.60;1.65;1.80;
08.11.2015;13:02:38;28.40;25.60;1.65;1.80;
08.11.2015;13:02:48;28.40;25.60;1.66;1.80;
08.11.2015;13:02:58;28.40;25.60;1.64;1.79;
08.11.2015;13:03:08;28.40;25.60;1.67;1.80;
08.11.2015;13:03:18;28.40;25.60;1.84;1.98;
08.11.2015;13:03:28;28.40;25.60;1.83;1.96;
08.11.2015;13:03:38;28.40;25.60;1.71;1.86;
08.11.2015;13:03:49;28.40;25.60;1.75;1.90;
08.11.2015;13:03:59;28.20;25.60;1.86;2.00;
08.11.2015;13:04:09;28.40;25.60;1.93;2.07;
08.11.2015;13:04:19;28.20;25.60;2.00;2.13;
08.11.2015;13:04:29;28.20;25.60;2.04;2.18;
08.11.2015;13:04:39;28.20;25.60;2.07;2.22;
08.11.2015;13:04:49;28.10;25.50;1.90;2.06;
08.11.2015;13:04:59;28.20;25.60;1.80;1.95;
08.11.2015;13:05:09;28.20;25.60;1.74;1.89;
08.11.2015;13:05:19;28.20;25.80;1.72;1.86;
08.11.2015;13:05:29;28.20;25.80;1.71;1.85;
08.11.2015;13:05:39;28.20;25.80;1.71;1.85;
08.11.2015;13:05:49;28.20;25.80;1.71;1.85;
08.11.2015;13:05:59;28.20;25.80;1.71;1.85;
08.11.2015;13:06:09;28.10;25.60;1.71;1.85;
08.11.2015;13:06:19;28.10;25.60;1.71;1.86;
08.11.2015;13:06:29;28.10;25.60;1.71;1.86;
08.11.2015;13:06:39;28.10;25.60;1.71;1.86;
08.11.2015;13:06:49;28.10;25.60;1.70;1.85;
08.11.2015;13:06:59;28.10;25.60;1.68;1.85;
08.11.2015;13:07:09;28.10;25.60;1.70;1.85;
08.11.2015;13:07:19;28.10;25.60;1.70;1.85;
08.11.2015;13:07:29;28.10;25.60;1.70;1.85;
08.11.2015;13:07:39;27.90;25.60;1.71;1.85;
08.11.2015;13:07:49;28.10;25.60;1.70;1.85;
08.11.2015;13:07:59;27.90;25.50;1.70;1.85;
08.11.2015;13:08:09;27.90;25.50;1.70;1.85;
08.11.2015;13:08:19;27.90;25.50;1.71;1.85;
08.11.2015;13:08:29;27.90;25.50;1.71;1.85;
08.11.2015;13:08:39;27.90;25.50;1.72;1.85;
08.11.2015;13:08:49;27.90;25.50;1.71;1.85;
08.11.2015;13:08:59;27.90;25.50;1.71;1.85;
08.11.2015;13:09:09;27.90;25.50;1.70;1.85;
08.11.2015;13:09:19;27.80;25.50;1.70;1.85;
08.11.2015;13:09:29;27.90;25.50;1.70;1.85;
08.11.2015;13:09:39;27.80;25.50;1.70;1.85;
08.11.2015;13:09:49;27.90;25.50;1.70;1.85;
08.11.2015;13:09:59;27.80;25.60;1.70;1.85;
08.11.2015;13:10:09;27.80;25.60;1.70;1.85;
08.11.2015;13:10:19;27.80;25.60;1.71;1.86;
08.11.2015;13:10:29;27.80;25.60;1.70;1.86;
08.11.2015;13:10:39;27.80;25.50;1.70;1.85;
08.11.2015;13:10:49;27.80;25.60;1.70;1.85;
08.11.2015;13:10:59;27.80;25.50;1.70;1.85;
08.11.2015;13:11:09;27.80;25.50;1.70;1.85;
08.11.2015;13:11:19;27.80;25.50;1.70;1.86;
08.11.2015;13:11:29;27.80;25.50;1.68;1.85;
08.11.2015;13:11:39;27.80;25.50;1.70;1.85;
08.11.2015;13:11:49;27.80;25.50;1.70;1.86;
08.11.2015;13:11:59;27.80;25.50;1.70;1.86;
08.11.2015;13:12:09;27.80;25.50;1.70;1.86;
08.11.2015;13:12:19;27.70;25.50;1.70;1.86;
08.11.2015;13:12:29;27.70;25.50;1.70;1.86;
08.11.2015;13:12:39;27.70;25.50;1.70;1.86;
08.11.2015;13:12:49;27.70;25.50;1.71;1.86;
08.11.2015;13:12:59;27.70;25.50;1.71;1.86;
08.11.2015;13:13:09;27.70;25.50;1.71;1.86;
08.11.2015;13:13:19;27.70;25.50;1.70;1.86;
08.11.2015;13:13:29;27.70;25.50;1.70;1.86;
08.11.2015;13:13:39;27.70;25.50;1.71;1.86;
08.11.2015;13:13:49;27.70;25.50;1.71;1.86;
08.11.2015;13:13:59;27.70;25.50;1.71;1.86;
08.11.2015;13:14:10;27.70;25.50;1.72;1.86;
08.11.2015;13:14:20;27.70;25.50;1.71;1.86;
08.11.2015;13:14:30;27.70;25.50;1.71;1.86;
08.11.2015;13:14:40;27.70;25.50;1.71;1.86;
08.11.2015;13:14:50;27.50;25.50;1.71;1.86;
08.11.2015;13:15:00;27.50;25.50;1.72;1.86;
08.11.2015;13:15:10;27.50;25.50;1.72;1.86;
08.11.2015;13:15:20;27.50;25.50;1.71;1.86;
08.11.2015;13:15:30;27.50;25.50;1.71;1.86;
08.11.2015;13:15:40;27.50;25.50;1.71;1.86;
08.11.2015;13:15:50;27.50;25.50;1.72;1.86;
08.11.2015;13:16:00;27.50;25.50;1.72;1.86;
08.11.2015;13:16:10;27.50;25.50;1.71;1.86;
08.11.2015;13:16:20;27.50;25.50;1.71;1.86;
08.11.2015;13:16:30;27.50;25.30;1.71;1.86;
08.11.2015;13:16:40;27.50;25.30;1.71;1.86;
08.11.2015;13:16:50;27.50;25.30;1.70;1.86;
08.11.2015;13:17:00;27.50;25.30;1.70;1.86;
08.11.2015;13:17:10;27.50;25.30;1.71;1.86;
08.11.2015;13:17:20;27.50;25.30;1.71;1.86;
08.11.2015;13:17:30;27.50;25.30;1.70;1.86;
08.11.2015;13:17:40;27.50;25.30;1.71;1.86;
08.11.2015;13:17:50;27.50;25.30;1.70;1.86;
08.11.2015;13:18:00;27.50;25.30;1.71;1.86;
08.11.2015;13:18:10;27.50;25.30;1.72;1.86;
08.11.2015;13:18:20;27.50;25.30;1.71;1.86;
08.11.2015;13:18:30;27.70;25.30;1.71;1.86;
08.11.2015;13:18:40;27.70;25.30;1.72;1.86;
08.11.2015;13:18:50;27.70;25.30;1.71;1.86;
08.11.2015;13:19:00;27.70;25.30;1.71;1.86;
08.11.2015;13:19:10;27.70;25.30;1.72;1.86;
08.11.2015;13:19:20;27.70;25.30;1.71;1.86;
08.11.2015;13:19:30;27.80;25.30;1.71;1.86;
08.11.2015;13:19:40;27.80;25.30;1.71;1.86;
08.11.2015;13:19:50;27.80;25.30;1.71;1.86;
08.11.2015;13:20:00;27.80;25.30;1.72;1.86;
08.11.2015;13:20:10;27.80;25.30;1.71;1.86;
08.11.2015;13:20:20;27.80;25.30;1.72;1.86;
08.11.2015;13:20:30;27.80;25.20;1.71;1.86;
08.11.2015;13:20:40;27.90;25.30;1.71;1.86;
08.11.2015;13:20:50;27.90;25.30;1.71;1.86;
08.11.2015;13:21:00;27.90;25.20;1.71;1.86;
08.11.2015;13:21:10;28.10;25.30;1.71;1.86;
08.11.2015;13:21:20;27.90;25.20;1.72;1.86;
08.11.2015;13:21:30;27.90;25.20;1.72;1.86;
08.11.2015;13:21:40;28.10;25.20;1.71;1.86;
08.11.2015;13:21:50;28.10;25.20;1.71;1.86;
08.11.2015;13:22:00;28.10;25.20;1.70;1.86;
08.11.2015;13:22:10;28.10;25.20;1.71;1.86;
08.11.2015;13:22:20;28.10;25.20;1.70;1.86;
08.11.2015;13:22:30;28.20;25.20;1.70;1.86;
08.11.2015;13:22:40;28.20;25.20;1.70;1.85;
08.11.2015;13:22:50;28.20;25.20;1.70;1.86;
08.11.2015;13:23:00;28.20;25.20;1.70;1.86;
08.11.2015;13:23:10;28.20;25.20;1.71;1.86;
08.11.2015;13:23:20;28.20;25.20;1.71;1.86;
08.11.2015;13:23:30;28.40;25.20;1.70;1.86;
08.11.2015;13:23:40;28.40;25.20;1.70;1.86;
08.11.2015;13:23:50;28.40;25.20;1.70;1.86;
08.11.2015;13:24:00;28.40;25.30;1.70;1.86;
08.11.2015;13:24:10;28.40;25.20;1.70;1.85;
08.11.2015;13:24:20;28.40;25.20;1.70;1.86;
08.11.2015;13:24:31;28.40;25.20;1.71;1.86;
08.11.2015;13:24:41;28.40;25.20;1.70;1.86;
08.11.2015;13:24:51;28.40;25.30;1.68;1.86;
08.11.2015;13:25:01;28.40;25.20;1.70;1.86;
08.11.2015;13:25:11;28.40;25.30;1.70;1.86;
08.11.2015;13:25:21;28.40;25.20;1.70;1.85;
08.11.2015;13:25:31;28.40;25.20;1.68;1.86;
08.11.2015;13:25:41;28.40;25.20;1.70;1.86;
08.11.2015;13:25:51;28.40;25.20;1.70;1.86;
08.11.2015;13:26:01;28.40;25.20;1.70;1.86;
08.11.2015;13:26:11;28.40;25.20;1.70;1.86;
08.11.2015;13:26:21;28.40;25.20;1.70;1.86;
08.11.2015;13:26:31;28.40;25.20;1.68;1.86;
08.11.2015;13:26:41;28.40;25.20;1.70;1.86;
08.11.2015;13:26:51;28.40;25.20;1.68;1.86;
08.11.2015;13:27:01;28.40;25.20;1.68;1.86;
08.11.2015;13:27:11;28.40;25.20;1.70;1.86;
08.11.2015;13:27:21;28.40;25.20;1.70;1.86;
08.11.2015;13:27:31;28.40;25.20;1.68;1.85;
08.11.2015;13:27:41;28.40;25.20;1.70;1.86;
08.11.2015;13:27:51;28.40;25.30;1.70;1.85;
08.11.2015;13:28:01;28.40;25.30;1.68;1.85;
08.11.2015;13:28:11;28.50;25.30;1.67;1.85;
08.11.2015;13:28:21;28.40;25.30;1.68;1.85;
08.11.2015;13:28:31;28.40;25.30;1.68;1.85;
08.11.2015;13:28:41;28.40;25.30;1.68;1.85;
08.11.2015;13:28:51;28.40;25.30;1.70;1.85;
08.11.2015;13:29:01;28.40;25.30;1.70;1.85;
08.11.2015;13:29:11;28.40;25.30;1.70;1.85;
08.11.2015;13:29:21;28.40;25.20;1.70;1.85;
08.11.2015;13:29:31;28.40;25.30;1.70;1.85;
08.11.2015;13:29:41;28.40;25.30;1.70;1.85;
08.11.2015;13:29:51;28.40;25.30;1.70;1.86;
08.11.2015;13:30:01;28.40;25.30;1.70;1.86;
08.11.2015;13:30:11;28.40;25.30;1.70;1.85;
08.11.2015;13:30:21;28.40;25.30;1.68;1.85;
08.11.2015;13:30:31;28.40;25.30;1.68;1.86;
08.11.2015;13:30:41;28.40;25.30;1.70;1.85;
08.11.2015;13:30:51;28.40;25.30;1.68;1.85;
08.11.2015;13:31:01;28.40;25.30;1.68;1.85;
08.11.2015;13:31:11;28.20;25.00;1.68;1.85;
08.11.2015;13:31:21;28.20;25.30;1.68;1.85;
08.11.2015;13:31:31;28.20;25.30;1.67;1.85;
08.11.2015;13:31:41;28.40;25.30;1.67;1.85;
08.11.2015;13:31:51;28.20;25.30;1.68;1.85;
08.11.2015;13:32:01;28.40;25.30;1.67;1.85;
08.11.2015;13:32:11;28.20;25.30;1.68;1.85;
08.11.2015;13:32:21;28.20;25.30;1.68;1.85;
08.11.2015;13:32:31;28.20;25.30;1.68;1.85;
08.11.2015;13:32:41;28.20;25.30;1.68;1.85;
08.11.2015;13:32:51;28.20;25.30;1.70;1.85;
08.11.2015;13:33:01;28.20;25.30;1.70;1.85;
08.11.2015;13:33:11;28.20;25.30;1.68;1.85;
08.11.2015;13:33:21;28.20;25.30;1.68;1.85;
08.11.2015;13:33:31;28.20;25.30;1.68;1.85;
08.11.2015;13:33:41;28.20;25.30;1.68;1.85;
08.11.2015;13:33:51;28.20;25.30;1.68;1.85;
08.11.2015;13:34:01;28.20;25.30;1.68;1.85;
08.11.2015;13:34:11;28.20;25.30;1.68;1.85;
08.11.2015;13:34:21;28.20;25.30;1.68;1.85;
08.11.2015;13:34:31;28.20;25.30;1.70;1.86;
08.11.2015;13:34:41;28.20;25.30;1.70;1.86;
08.11.2015;13:34:52;28.20;25.30;1.68;1.85;
08.11.2015;13:35:02;28.20;25.30;1.68;1.85;
08.11.2015;13:35:12;28.20;25.30;1.68;1.85;
08.11.2015;13:35:22;28.20;25.30;1.68;1.86;
08.11.2015;13:35:32;28.20;25.30;1.68;1.85;
08.11.2015;13:35:42;28.20;25.30;1.68;1.85;
08.11.2015;13:35:52;28.20;25.30;1.68;1.85;
08.11.2015;13:36:02;28.20;25.30;1.68;1.85;
08.11.2015;13:36:12;28.20;25.30;1.68;1.85;
08.11.2015;13:36:22;28.20;25.30;1.70;1.85;
08.11.2015;13:36:32;28.20;25.30;1.68;1.85;
08.11.2015;13:36:42;28.20;25.30;1.68;1.85;
08.11.2015;13:36:52;28.20;25.30;1.68;1.85;
08.11.2015;13:37:02;28.20;25.30;1.67;1.85;
08.11.2015;13:37:12;28.20;25.30;1.67;1.85;
08.11.2015;13:37:22;28.10;25.30;1.68;1.85;
08.11.2015;13:37:32;28.20;25.30;1.67;1.85;
08.11.2015;13:37:42;28.10;25.30;1.70;1.85;
08.11.2015;13:37:52;28.10;25.30;1.67;1.85;
08.11.2015;13:38:02;28.10;25.30;1.68;1.85;
08.11.2015;13:38:12;28.10;25.30;1.67;1.85;
08.11.2015;13:38:22;28.10;25.30;1.67;1.85;
08.11.2015;13:38:32;28.10;25.30;1.67;1.85;
08.11.2015;13:38:42;28.10;25.30;1.68;1.85;
08.11.2015;13:38:52;28.10;25.30;1.68;1.85;
08.11.2015;13:39:02;28.10;25.30;1.68;1.85;
08.11.2015;13:39:12;28.10;25.30;1.68;1.85;
08.11.2015;13:39:22;28.10;25.30;1.68;1.85;
08.11.2015;13:39:32;28.10;25.30;1.68;1.85;
08.11.2015;13:39:42;28.10;25.30;1.68;1.85;
08.11.2015;13:39:52;28.10;25.30;1.70;1.85;
08.11.2015;13:40:02;28.10;25.30;1.70;1.85;
08.11.2015;13:40:12;28.10;25.30;1.70;1.85;
08.11.2015;13:40:22;28.10;25.50;1.68;1.85;
08.11.2015;13:40:32;28.10;25.30;1.68;1.85;
08.11.2015;13:40:42;28.10;25.50;1.68;1.85;
08.11.2015;13:40:52;28.20;25.50;1.68;1.85;
08.11.2015;13:41:02;28.20;25.50;1.68;1.86;
08.11.2015;13:41:12;28.20;25.30;1.68;1.86;
08.11.2015;13:41:22;28.10;25.30;1.70;1.86;
08.11.2015;13:41:32;28.10;25.30;1.70;1.86;
08.11.2015;13:41:42;28.10;25.30;1.70;1.85;
08.11.2015;13:41:52;28.10;25.30;1.70;1.86;
08.11.2015;13:42:02;28.10;25.30;1.70;1.85;
08.11.2015;13:42:12;28.10;25.30;1.70;1.85;
08.11.2015;13:42:22;28.10;25.30;1.70;1.85;
08.11.2015;13:42:32;28.10;25.30;1.68;1.85;
08.11.2015;13:42:42;28.10;25.30;1.68;1.86;
08.11.2015;13:42:52;28.10;25.30;1.70;1.86;
08.11.2015;13:43:02;28.10;25.30;1.68;1.85;
08.11.2015;13:43:12;28.10;25.30;1.67;1.85;
08.11.2015;13:43:22;28.10;25.30;1.68;1.86;
08.11.2015;13:43:32;28.10;25.30;1.68;1.85;
08.11.2015;13:43:42;28.10;25.30;1.68;1.85;
08.11.2015;13:43:52;28.10;25.30;1.68;1.85;
08.11.2015;13:44:02;28.10;25.30;1.68;1.85;
08.11.2015;13:44:12;28.10;25.30;1.68;1.86;
08.11.2015;13:44:22;28.10;25.30;1.68;1.86;
08.11.2015;13:44:32;28.10;25.30;1.67;1.85;
08.11.2015;13:44:42;28.10;25.30;1.68;1.86;
08.11.2015;13:44:52;28.10;25.50;1.70;1.86;
08.11.2015;13:45:02;28.10;25.30;1.68;1.85;
08.11.2015;13:45:12;28.10;25.30;1.70;1.85;
08.11.2015;13:45:23;28.10;25.30;1.70;1.85;
08.11.2015;13:45:33;28.10;25.30;1.70;1.85;
08.11.2015;13:45:43;28.10;25.30;1.70;1.85;
08.11.2015;13:45:53;28.10;25.30;1.70;1.85;
08.11.2015;13:46:03;28.10;25.30;1.70;1.85;
08.11.2015;13:46:13;28.10;25.30;1.68;1.85;
08.11.2015;13:46:23;27.90;25.30;1.68;1.85;
08.11.2015;13:46:33;27.90;25.30;1.68;1.85;
08.11.2015;13:46:43;27.90;25.30;1.70;1.85;
08.11.2015;13:46:53;27.90;25.30;1.68;1.85;
08.11.2015;13:47:03;27.90;25.30;1.68;1.85;
08.11.2015;13:47:13;27.90;25.30;1.68;1.85;
08.11.2015;13:47:23;27.90;25.30;1.68;1.85;
08.11.2015;13:47:33;27.90;25.30;1.70;1.85;
08.11.2015;13:47:43;27.90;25.30;1.70;1.85;
08.11.2015;13:47:53;27.90;25.30;1.68;1.85;
08.11.2015;13:48:03;27.90;25.30;1.68;1.85;
08.11.2015;13:48:13;27.90;25.30;1.68;1.85;
08.11.2015;13:48:23;27.90;25.30;1.68;1.85;
08.11.2015;13:48:33;27.90;25.30;1.68;1.85;
08.11.2015;13:48:43;27.90;25.30;1.68;1.85;
08.11.2015;13:48:53;27.90;25.30;1.68;1.85;
08.11.2015;13:49:03;27.90;25.30;1.68;1.84;
08.11.2015;13:49:13;27.90;25.30;1.68;1.85;
08.11.2015;13:49:23;27.90;25.30;1.68;1.84;
08.11.2015;13:49:33;27.90;25.30;1.68;1.84;
08.11.2015;13:49:43;27.90;25.30;1.68;1.84;
08.11.2015;13:49:53;27.90;25.30;1.68;1.84;
08.11.2015;13:50:03;27.90;25.30;1.68;1.84;
08.11.2015;13:50:13;27.90;25.30;1.68;1.85;
08.11.2015;13:50:23;27.90;25.30;1.68;1.85;
08.11.2015;13:50:33;27.90;25.30;1.68;1.84;
08.11.2015;13:50:43;27.90;25.30;1.68;1.85;
08.11.2015;13:50:53;27.90;25.30;1.68;1.85;
08.11.2015;13:51:03;27.90;25.30;1.68;1.85;
08.11.2015;13:51:13;27.80;25.30;1.68;1.85;
08.11.2015;13:51:23;27.90;25.30;1.68;1.85;
08.11.2015;13:51:33;27.80;25.30;1.67;1.85;
08.11.2015;13:51:43;27.80;25.30;1.67;1.85;
08.11.2015;13:51:53;27.80;25.30;1.68;1.85;
08.11.2015;13:52:03;27.80;25.30;1.68;1.85;
08.11.2015;13:52:13;27.80;25.30;1.68;1.85;
08.11.2015;13:52:23;27.80;25.30;1.67;1.85;
08.11.2015;13:52:33;27.80;25.30;1.67;1.85;
08.11.2015;13:52:43;27.80;25.30;1.68;1.85;
08.11.2015;13:52:53;27.80;25.30;1.67;1.85;
08.11.2015;13:53:03;27.80;25.30;1.67;1.85;
08.11.2015;13:53:13;27.80;25.30;1.67;1.85;
08.11.2015;13:53:23;27.80;25.30;1.70;1.85;
08.11.2015;13:53:33;27.80;25.30;1.68;1.85;
08.11.2015;13:53:43;27.80;25.30;1.68;1.85;
08.11.2015;13:53:53;27.80;25.30;1.68;1.85;
08.11.2015;13:54:03;27.90;25.30;1.68;1.85;
08.11.2015;13:54:13;27.80;25.30;1.68;1.85;
08.11.2015;13:54:23;27.80;25.30;1.68;1.85;
08.11.2015;13:54:33;27.80;25.30;1.68;1.85;
08.11.2015;13:54:43;27.80;25.30;1.68;1.85;
08.11.2015;13:54:53;27.80;25.30;1.68;1.85;
08.11.2015;13:55:03;27.80;25.30;1.68;1.85;
08.11.2015;13:55:13;27.80;25.30;1.68;1.85;
08.11.2015;13:55:23;27.80;25.30;1.67;1.85;
08.11.2015;13:55:33;27.80;25.30;1.67;1.85;
08.11.2015;13:55:44;27.80;25.30;1.68;1.85;
08.11.2015;13:55:54;27.80;25.30;1.67;1.85;
08.11.2015;13:56:04;27.80;25.30;1.68;1.85;
08.11.2015;13:56:14;27.80;25.30;1.68;1.85;
08.11.2015;13:56:24;27.80;25.30;1.70;1.85;
08.11.2015;13:56:34;27.80;25.30;1.68;1.85;
08.11.2015;13:56:44;27.80;25.30;1.68;1.85;
08.11.2015;13:56:54;27.90;25.30;1.67;1.85;
08.11.2015;13:57:04;27.90;25.30;1.68;1.85;
08.11.2015;13:57:14;27.90;25.30;1.68;1.85;
08.11.2015;13:57:24;27.90;25.30;1.68;1.85;
08.11.2015;13:57:34;27.80;25.30;1.68;1.85;
08.11.2015;13:57:44;27.80;25.30;1.70;1.85;
08.11.2015;13:57:54;27.80;25.30;1.70;1.85;
08.11.2015;13:58:04;27.80;25.30;1.68;1.85;
08.11.2015;13:58:14;27.90;25.30;1.68;1.85;
08.11.2015;13:58:24;27.80;25.30;1.68;1.85;
08.11.2015;13:58:34;27.80;25.30;1.68;1.84;
08.11.2015;13:58:44;27.80;25.30;1.67;1.85;
08.11.2015;13:58:54;27.90;25.30;1.67;1.84;
08.11.2015;13:59:04;27.80;25.30;1.67;1.85;
08.11.2015;13:59:14;27.80;25.30;1.66;1.85;
08.11.2015;13:59:24;27.80;25.30;1.67;1.85;
08.11.2015;13:59:34;27.80;25.20;1.68;1.85;
08.11.2015;13:59:44;27.80;25.30;1.68;1.85;
08.11.2015;13:59:54;27.80;25.30;1.70;1.85;
08.11.2015;14:00:04;27.80;25.30;1.67;1.85;
08.11.2015;14:00:14;27.80;25.30;1.68;1.84;
08.11.2015;14:00:24;27.80;25.30;1.68;1.85;
08.11.2015;14:00:34;27.80;25.30;1.68;1.85;
08.11.2015;14:00:44;27.80;25.20;1.67;1.85;
08.11.2015;14:00:54;27.80;25.30;1.68;1.85;
08.11.2015;14:01:04;27.80;25.30;1.68;1.85;
08.11.2015;14:01:14;27.80;25.30;1.68;1.85;
08.11.2015;14:01:24;27.80;25.30;1.68;1.85;
08.11.2015;14:01:34;27.80;25.30;1.68;1.85;
08.11.2015;14:01:44;27.80;25.30;1.67;1.85;
08.11.2015;14:01:54;27.80;25.30;1.68;1.85;
08.11.2015;14:02:04;27.80;25.30;1.70;1.85;
08.11.2015;14:02:14;27.80;25.30;1.68;1.85;
08.11.2015;14:02:24;27.80;25.30;1.68;1.85;
08.11.2015;14:02:34;27.80;25.30;1.67;1.85;
08.11.2015;14:02:44;27.80;25.20;1.67;1.85;
08.11.2015;14:02:54;27.80;25.30;1.68;1.85;
08.11.2015;14:03:04;27.80;25.30;1.68;1.85;
08.11.2015;14:03:14;27.80;25.20;1.68;1.84;
08.11.2015;14:03:24;27.80;25.20;1.67;1.85;
08.11.2015;14:03:34;27.80;25.20;1.68;1.85;
08.11.2015;14:03:44;27.80;25.20;1.68;1.85;
08.11.2015;14:03:54;27.80;25.20;1.68;1.85;
08.11.2015;14:04:04;27.80;25.20;1.70;1.85;
08.11.2015;14:04:14;27.80;25.20;1.68;1.85;
08.11.2015;14:04:24;27.80;25.20;1.70;1.85;
08.11.2015;14:04:34;27.70;25.20;1.68;1.85;
08.11.2015;14:04:44;27.80;25.20;1.68;1.85;
08.11.2015;14:04:54;27.70;25.20;1.70;1.85;
08.11.2015;14:05:04;27.80;25.20;1.68;1.85;
08.11.2015;14:05:14;27.70;25.30;1.68;1.85;
08.11.2015;14:05:24;27.70;25.20;1.68;1.85;
08.11.2015;14:05:34;27.70;25.30;1.68;1.85;
08.11.2015;14:05:44;27.70;25.20;1.68;1.85;
08.11.2015;14:05:54;27.70;25.30;1.68;1.85;
08.11.2015;14:06:05;27.70;25.20;1.68;1.85;
08.11.2015;14:06:15;27.70;25.20;1.68;1.85;
08.11.2015;14:06:25;27.70;25.30;1.67;1.85;
08.11.2015;14:06:35;27.80;25.30;1.67;1.85;
08.11.2015;14:06:45;27.80;25.20;1.68;1.85;
08.11.2015;14:06:55;27.70;25.30;1.66;1.85;
08.11.2015;14:07:05;27.70;25.30;1.68;1.85;
08.11.2015;14:07:15;27.70;25.20;1.66;1.85;
08.11.2015;14:07:25;27.70;25.20;1.67;1.85;
08.11.2015;14:07:35;27.70;25.20;1.67;1.85;
08.11.2015;14:07:45;27.70;25.20;1.67;1.85;
08.11.2015;14:07:55;27.70;25.20;1.67;1.85;
08.11.2015;14:08:05;27.70;25.20;1.70;1.85;
08.11.2015;14:08:15;27.70;25.20;1.68;1.85;
08.11.2015;14:08:25;27.70;25.20;1.67;1.85;
08.11.2015;14:08:35;27.70;25.20;1.70;1.85;
08.11.2015;14:08:45;27.80;25.20;1.70;1.85;
08.11.2015;14:08:55;27.70;25.20;1.68;1.85;
08.11.2015;14:09:05;27.70;25.30;1.68;1.85;
08.11.2015;14:09:15;27.70;25.20;1.68;1.85;
08.11.2015;14:09:25;27.70;25.20;1.68;1.85;
08.11.2015;14:09:35;27.70;25.20;1.70;1.85;
08.11.2015;14:09:45;27.70;25.20;1.70;1.85;
08.11.2015;14:09:55;27.80;25.30;1.68;1.85;
08.11.2015;14:10:05;27.70;25.20;1.68;1.85;
08.11.2015;14:10:15;27.70;25.20;1.68;1.84;
08.11.2015;14:10:25;27.70;25.20;1.67;1.84;
08.11.2015;14:10:35;27.70;25.20;1.68;1.84;
08.11.2015;14:10:45;27.70;25.20;1.67;1.84;
08.11.2015;14:10:55;27.70;25.20;1.68;1.84;
08.11.2015;14:11:05;27.70;25.20;1.67;1.84;
08.11.2015;14:11:15;27.70;25.20;1.68;1.84;
08.11.2015;14:11:25;27.70;25.20;1.68;1.85;
08.11.2015;14:11:35;27.70;25.20;1.67;1.85;
08.11.2015;14:11:45;27.70;25.20;1.68;1.85;
08.11.2015;14:11:55;27.70;25.20;1.70;1.85;
08.11.2015;14:12:05;27.70;25.20;1.67;1.85;
08.11.2015;14:12:15;27.70;25.20;1.68;1.85;
08.11.2015;14:12:25;27.70;25.20;1.70;1.85;
08.11.2015;14:12:35;27.70;25.20;1.67;1.85;
08.11.2015;14:12:45;27.70;25.20;1.67;1.85;
08.11.2015;14:12:55;27.80;25.20;1.68;1.85;
08.11.2015;14:13:05;27.80;25.20;1.67;1.85;
08.11.2015;14:13:15;27.70;25.20;1.68;1.85;
08.11.2015;14:13:25;27.80;25.20;1.68;1.85;
08.11.2015;14:13:35;27.80;25.20;1.70;1.85;
08.11.2015;14:13:45;27.80;25.20;1.68;1.85;
08.11.2015;14:13:55;27.80;25.20;1.70;1.85;
08.11.2015;14:14:05;27.80;25.20;1.68;1.85;
08.11.2015;14:14:15;27.80;25.20;1.68;1.85;
08.11.2015;14:14:25;27.80;25.20;1.68;1.85;
08.11.2015;14:14:35;27.80;25.20;1.68;1.85;
08.11.2015;14:14:45;27.90;25.20;1.68;1.85;
08.11.2015;14:14:55;27.80;25.20;1.70;1.85;
08.11.2015;14:15:05;27.90;25.20;1.68;1.85;
08.11.2015;14:15:15;27.90;25.20;1.68;1.85;
08.11.2015;14:15:25;27.90;25.20;1.70;1.85;
08.11.2015;14:15:35;27.90;25.20;1.70;1.85;
08.11.2015;14:15:45;27.90;25.20;1.70;1.85;
08.11.2015;14:15:55;27.90;25.20;1.70;1.85;
08.11.2015;14:16:05;27.90;25.20;1.68;1.85;
08.11.2015;14:16:15;27.90;25.00;1.68;1.85;
08.11.2015;14:16:26;27.90;25.20;1.68;1.85;
08.11.2015;14:16:36;27.90;25.20;1.68;1.85;
08.11.2015;14:16:46;27.90;25.20;1.70;1.85;
08.11.2015;14:16:56;27.90;25.20;1.68;1.85;
08.11.2015;14:17:06;27.90;25.20;1.68;1.85;
08.11.2015;14:17:16;27.90;25.20;1.68;1.85;
08.11.2015;14:17:26;27.90;25.20;1.70;1.85;
08.11.2015;14:17:36;28.10;25.20;1.70;1.84;
08.11.2015;14:17:46;28.10;25.20;1.70;1.84;
08.11.2015;14:17:56;28.10;25.20;1.68;1.85;
08.11.2015;14:18:06;27.90;25.20;1.68;1.85;
08.11.2015;14:18:16;28.10;25.20;1.68;1.84;
08.11.2015;14:18:26;28.10;25.20;1.68;1.85;
08.11.2015;14:18:36;28.10;25.20;1.68;1.85;
08.11.2015;14:18:46;28.10;25.20;1.70;1.85;
08.11.2015;14:18:56;28.10;25.20;1.68;1.85;
08.11.2015;14:19:06;28.10;25.20;1.70;1.85;
08.11.2015;14:19:16;28.10;25.20;1.68;1.85;
08.11.2015;14:19:26;28.10;25.20;1.68;1.85;
08.11.2015;14:19:36;28.10;25.20;1.68;1.85;
08.11.2015;14:19:46;28.10;25.20;1.70;1.85;
08.11.2015;14:19:56;28.10;25.20;1.70;1.85;
08.11.2015;14:20:06;28.10;25.20;1.70;1.85;
08.11.2015;14:20:16;28.10;25.20;1.71;1.85;
08.11.2015;14:20:26;28.10;25.20;1.70;1.85;
08.11.2015;14:20:36;28.10;25.20;1.68;1.84;
08.11.2015;14:20:46;28.10;25.20;1.68;1.85;
08.11.2015;14:20:56;28.10;25.20;1.68;1.85;
08.11.2015;14:21:06;28.10;25.20;1.70;1.85;
08.11.2015;14:21:16;28.10;25.20;1.68;1.85;
08.11.2015;14:21:26;28.10;25.20;1.70;1.85;
08.11.2015;14:21:36;28.10;25.20;1.70;1.85;
08.11.2015;14:21:46;28.10;25.20;1.68;1.85;
08.11.2015;14:21:56;28.20;25.20;1.70;1.85;
08.11.2015;14:22:06;28.10;25.20;1.70;1.85;
08.11.2015;14:22:16;28.10;25.20;1.70;1.85;
08.11.2015;14:22:26;28.10;25.20;1.70;1.85;
08.11.2015;14:22:36;28.10;25.20;1.70;1.85;
08.11.2015;14:22:46;28.10;25.20;1.68;1.85;
08.11.2015;14:22:56;28.10;25.20;1.70;1.85;
08.11.2015;14:23:06;28.10;25.20;1.68;1.85;
08.11.2015;14:23:16;28.10;25.20;1.68;1.85;
08.11.2015;14:23:26;28.10;25.20;1.68;1.85;
08.11.2015;14:23:36;28.10;25.20;1.68;1.85;
08.11.2015;14:23:46;28.10;25.20;1.70;1.85;
08.11.2015;14:23:56;28.10;25.20;1.68;1.85;
08.11.2015;14:24:06;28.10;25.20;1.68;1.85;
08.11.2015;14:24:16;28.10;25.30;1.70;1.85;
08.11.2015;14:24:26;28.20;25.30;1.70;1.85;
08.11.2015;14:24:36;28.10;25.30;1.68;1.85;
08.11.2015;14:24:46;28.10;25.20;1.68;1.85;
08.11.2015;14:24:56;28.10;25.20;1.68;1.85;
08.11.2015;14:25:06;28.10;25.20;1.68;1.85;
08.11.2015;14:25:16;28.10;25.30;1.70;1.85;
08.11.2015;14:25:26;28.10;25.20;1.68;1.85;
08.11.2015;14:25:36;28.10;25.30;1.70;1.85;
08.11.2015;14:25:46;28.10;25.30;1.70;1.85;
08.11.2015;14:25:56;28.10;25.30;1.68;1.85;
08.11.2015;14:26:06;28.10;25.30;1.68;1.85;
08.11.2015;14:26:16;28.10;25.20;1.70;1.85;
08.11.2015;14:26:26;28.20;25.30;1.70;1.85;
08.11.2015;14:26:36;28.20;25.20;1.68;1.85;
08.11.2015;14:26:47;28.20;25.30;1.68;1.85;
08.11.2015;14:26:57;28.20;25.30;1.70;1.85;
08.11.2015;14:27:07;28.10;25.30;1.67;1.85;
08.11.2015;14:27:17;28.20;25.30;1.68;1.85;
08.11.2015;14:27:27;28.20;25.20;1.68;1.85;
08.11.2015;14:27:37;28.20;25.30;1.68;1.85;
08.11.2015;14:27:47;28.20;25.30;1.68;1.85;
08.11.2015;14:27:57;28.20;25.30;1.70;1.85;
08.11.2015;14:28:07;28.20;25.30;1.68;1.85;
08.11.2015;14:28:17;28.20;25.30;1.68;1.86;
08.11.2015;14:28:27;28.20;25.30;1.68;1.85;
08.11.2015;14:28:37;28.20;25.30;1.70;1.86;
08.11.2015;14:28:47;28.20;25.30;1.68;1.85;
08.11.2015;14:28:57;28.20;25.20;1.68;1.85;
08.11.2015;14:29:07;28.20;25.30;1.68;1.85;
08.11.2015;14:29:17;28.20;25.30;1.68;1.85;
08.11.2015;14:29:27;28.20;25.30;1.68;1.85;
08.11.2015;14:29:37;28.20;25.30;1.68;1.85;
08.11.2015;14:29:47;28.20;25.30;1.68;1.85;
08.11.2015;14:29:57;28.20;25.30;1.68;1.85;
08.11.2015;14:30:07;28.20;25.30;1.67;1.85;
08.11.2015;14:30:17;28.20;25.30;1.67;1.85;
08.11.2015;14:30:27;28.40;25.30;1.67;1.85;
08.11.2015;14:30:37;28.20;25.30;1.68;1.85;
08.11.2015;14:30:47;28.40;25.20;1.68;1.84;
08.11.2015;14:30:57;28.40;25.30;1.67;1.85;
08.11.2015;14:31:07;28.40;25.30;1.68;1.85;
08.11.2015;14:31:17;28.40;25.20;1.68;1.85;
08.11.2015;14:31:27;28.40;25.30;1.68;1.85;
08.11.2015;14:31:37;28.20;25.30;1.68;1.85;
08.11.2015;14:31:47;28.20;25.30;1.68;1.85;
08.11.2015;14:31:57;28.40;25.30;1.67;1.85;
08.11.2015;14:32:07;28.20;25.30;1.68;1.85;
08.11.2015;14:32:17;28.20;25.30;1.68;1.85;
08.11.2015;14:32:27;28.20;25.30;1.68;1.85;
08.11.2015;14:32:37;28.20;25.30;1.68;1.85;
08.11.2015;14:32:47;28.20;25.30;1.68;1.85;
08.11.2015;14:32:57;28.20;25.30;1.67;1.85;
