Datum;Zeit;tVorlauf;tRuecklauf;pRuecklauf;pVorlauf;
08.11.2015;14:33:07;28.20;25.30;1.68;1.85;
08.11.2015;14:33:17;28.20;25.30;1.68;1.85;
08.11.2015;14:33:27;28.20;25.30;1.68;1.85;
08.11.2015;14:33:37;28.20;25.30;1.66;1.85;
08.11.2015;14:33:47;28.20;25.30;1.68;1.85;
08.11.2015;14:33:57;28.20;25.30;1.67;1.85;
08.11.2015;14:34:07;28.20;25.30;1.68;1.85;
08.11.2015;14:34:17;28.40;25.30;1.68;1.85;
08.11.2015;14:34:27;28.20;25.30;1.67;1.85;
08.11.2015;14:34:37;28.40;25.30;1.67;1.85;
08.11.2015;14:34:47;28.40;25.30;1.67;1.85;
08.11.2015;14:34:57;28.20;25.30;1.68;1.85;
08.11.2015;14:35:07;28.40;25.30;1.70;1.85;
08.11.2015;14:35:17;28.40;25.30;1.68;1.85;
08.11.2015;14:35:27;28.40;25.30;1.67;1.85;
08.11.2015;14:35:37;28.40;25.30;1.70;1.85;
08.11.2015;14:35:47;28.40;25.30;1.68;1.85;
08.11.2015;14:35:57;28.40;25.30;1.68;1.85;
08.11.2015;14:36:07;28.40;25.30;1.67;1.85;
08.11.2015;14:36:17;28.40;25.30;1.68;1.85;
08.11.2015;14:36:27;28.40;25.30;1.68;1.85;
08.11.2015;14:36:37;28.40;25.30;1.68;1.85;
08.11.2015;14:36:47;28.40;25.30;1.68;1.85;
08.11.2015;14:36:57;28.40;25.30;1.70;1.85;
08.11.2015;14:37:08;28.40;25.30;1.67;1.85;
08.11.2015;14:37:18;28.40;25.30;1.68;1.85;
08.11.2015;14:37:28;28.40;25.30;1.68;1.85;
08.11.2015;14:37:38;28.40;25.30;1.68;1.85;
08.11.2015;14:37:48;28.40;25.30;1.68;1.85;
08.11.2015;14:37:58;28.40;25.30;1.68;1.85;
08.11.2015;14:38:08;28.50;25.50;1.70;1.85;
08.11.2015;14:38:18;28.40;25.30;1.68;1.85;
08.11.2015;14:38:28;28.40;25.30;1.70;1.85;
08.11.2015;14:38:38;28.40;25.50;1.70;1.85;
08.11.2015;14:38:48;28.50;25.50;1.68;1.85;
08.11.2015;14:38:58;28.40;25.50;1.68;1.85;
08.11.2015;14:39:08;28.40;25.30;1.70;1.85;
08.11.2015;14:39:18;28.40;25.50;1.68;1.85;
08.11.2015;14:39:28;28.40;25.50;1.70;1.85;
08.11.2015;14:39:38;28.40;25.50;1.70;1.85;
08.11.2015;14:39:48;28.50;25.50;1.68;1.85;
08.11.2015;14:39:58;28.50;25.50;1.70;1.85;
08.11.2015;14:40:08;28.40;25.50;1.68;1.85;
08.11.2015;14:40:18;28.40;25.30;1.68;1.85;
08.11.2015;14:40:28;28.40;25.50;1.68;1.85;
08.11.2015;14:40:38;28.50;25.50;1.67;1.85;
08.11.2015;14:40:48;28.40;25.50;1.68;1.85;
08.11.2015;14:40:58;28.50;25.50;1.67;1.85;
08.11.2015;14:41:08;28.40;25.50;1.68;1.85;
08.11.2015;14:41:18;28.40;25.50;1.68;1.85;
08.11.2015;14:41:28;28.40;25.50;1.67;1.85;
08.11.2015;14:41:38;28.40;25.50;1.67;1.85;
08.11.2015;14:41:48;28.40;25.50;1.68;1.85;
08.11.2015;14:41:58;28.40;25.50;1.67;1.85;
08.11.2015;14:42:08;28.50;25.50;1.67;1.85;
08.11.2015;14:42:18;28.40;25.50;1.67;1.85;
08.11.2015;14:42:28;28.40;25.50;1.68;1.85;
08.11.2015;14:42:38;28.40;25.50;1.68;1.85;
08.11.2015;14:42:48;28.40;25.50;1.67;1.85;
08.11.2015;14:42:58;28.40;25.50;1.68;1.85;
08.11.2015;14:43:08;28.40;25.50;1.68;1.85;
08.11.2015;14:43:18;28.40;25.50;1.68;1.85;
08.11.2015;14:43:28;28.40;25.50;1.68;1.85;
08.11.2015;14:43:38;28.40;25.50;1.67;1.85;
08.11.2015;14:43:48;28.40;25.50;1.68;1.85;
08.11.2015;14:43:58;28.40;25.50;1.67;1.85;
08.11.2015;14:44:08;28.40;25.50;1.67;1.85;
08.11.2015;14:44:18;28.40;25.50;1.67;1.85;
08.11.2015;14:44:28;28.40;25.50;1.68;1.85;
08.11.2015;14:44:38;28.40;25.50;1.67;1.84;
08.11.2015;14:44:48;28.40;25.50;1.70;1.84;
08.11.2015;14:44:58;28.40;25.50;1.68;1.85;
08.11.2015;14:45:08;28.40;25.60;1.68;1.85;
08.11.2015;14:45:18;28.40;25.50;1.68;1.84;
08.11.2015;14:45:28;28.40;25.50;1.70;1.85;
08.11.2015;14:45:38;28.40;25.60;1.67;1.84;
08.11.2015;14:45:48;28.20;25.50;1.67;1.85;
08.11.2015;14:45:58;28.20;25.50;1.68;1.84;
08.11.2015;14:46:08;28.20;25.50;1.68;1.84;
08.11.2015;14:46:18;28.20;25.50;1.68;1.84;
08.11.2015;14:46:28;28.20;25.60;1.68;1.84;
08.11.2015;14:46:38;28.20;25.50;1.68;1.84;
08.11.2015;14:46:48;28.20;25.50;1.68;1.84;
08.11.2015;14:46:58;28.20;25.50;1.68;1.84;
08.11.2015;14:47:08;28.20;25.50;1.70;1.84;
08.11.2015;14:47:18;28.20;25.60;1.70;1.84;
08.11.2015;14:47:28;28.20;25.60;1.68;1.84;
08.11.2015;14:47:39;28.20;25.50;1.68;1.84;
08.11.2015;14:47:49;28.20;25.60;1.67;1.84;
08.11.2015;14:47:59;28.20;25.60;1.68;1.84;
08.11.2015;14:48:09;28.20;25.60;1.68;1.84;
08.11.2015;14:48:19;28.20;25.60;1.68;1.84;
08.11.2015;14:48:29;28.20;25.60;1.70;1.84;
08.11.2015;14:48:39;28.20;25.60;1.67;1.84;
08.11.2015;14:48:49;28.20;25.60;1.68;1.84;
08.11.2015;14:48:59;28.20;25.60;1.68;1.84;
08.11.2015;14:49:09;28.20;25.60;1.68;1.84;
08.11.2015;14:49:19;28.20;25.60;1.68;1.84;
08.11.2015;14:49:29;28.20;25.60;1.68;1.84;
08.11.2015;14:49:39;28.20;25.60;1.68;1.84;
08.11.2015;14:49:49;28.20;25.60;1.68;1.84;
08.11.2015;14:49:59;28.20;25.60;1.68;1.84;
08.11.2015;14:50:09;28.20;25.60;1.67;1.84;
08.11.2015;14:50:19;28.20;25.60;1.68;1.84;
08.11.2015;14:50:29;28.20;25.60;1.68;1.84;
08.11.2015;14:50:39;28.20;25.60;1.67;1.84;
08.11.2015;14:50:49;28.20;25.60;1.67;1.83;
08.11.2015;14:50:59;28.20;25.60;1.68;1.84;
08.11.2015;14:51:09;28.20;25.60;1.67;1.84;
08.11.2015;14:51:19;28.20;25.60;1.68;1.84;
08.11.2015;14:51:29;28.20;25.60;1.68;1.84;
08.11.2015;14:51:39;28.20;25.60;1.67;1.84;
08.11.2015;14:51:49;28.20;25.50;1.68;1.83;
08.11.2015;14:51:59;28.20;25.60;1.68;1.84;
08.11.2015;14:52:09;28.20;25.60;1.67;1.83;
08.11.2015;14:52:19;28.20;25.60;1.67;1.84;
08.11.2015;14:52:29;28.20;25.60;1.67;1.83;
08.11.2015;14:52:39;28.20;25.60;1.67;1.84;
08.11.2015;14:52:49;28.20;25.60;1.67;1.84;
08.11.2015;14:52:59;28.20;25.50;1.68;1.84;
08.11.2015;14:53:09;28.20;25.60;1.67;1.83;
08.11.2015;14:53:19;28.20;25.50;1.68;1.83;
08.11.2015;14:53:29;28.20;25.50;1.67;1.84;
08.11.2015;14:53:39;28.20;25.50;1.67;1.83;
08.11.2015;14:53:49;28.20;25.50;1.70;1.83;
08.11.2015;14:53:59;28.20;25.60;1.78;1.90;
08.11.2015;14:54:09;28.10;25.50;1.74;1.90;
08.11.2015;14:54:19;28.10;25.50;1.72;1.88;
08.11.2015;14:54:29;28.20;25.60;1.71;1.85;
08.11.2015;14:54:39;28.20;25.60;1.70;1.85;
08.11.2015;14:54:49;28.10;25.60;1.71;1.85;
08.11.2015;14:54:59;28.20;25.60;1.72;1.85;
08.11.2015;14:55:09;28.20;25.50;1.71;1.85;
08.11.2015;14:55:19;28.20;25.50;1.71;1.85;
08.11.2015;14:55:29;28.10;25.60;1.72;1.85;
08.11.2015;14:55:39;28.20;25.60;1.71;1.85;
08.11.2015;14:55:49;28.20;25.50;1.71;1.85;
08.11.2015;14:55:59;28.10;25.50;1.70;1.85;
08.11.2015;14:56:09;28.10;25.50;1.71;1.85;
08.11.2015;14:56:19;28.10;25.50;1.71;1.85;
08.11.2015;14:56:29;28.10;25.50;1.71;1.85;
08.11.2015;14:56:39;28.10;25.50;1.72;1.85;
08.11.2015;14:56:49;28.10;25.50;1.71;1.85;
08.11.2015;14:56:59;28.10;25.50;1.71;1.85;
08.11.2015;14:57:09;28.10;25.50;1.71;1.85;
08.11.2015;14:57:19;28.10;25.50;1.71;1.85;
08.11.2015;14:57:29;28.10;25.50;1.71;1.85;
08.11.2015;14:57:39;28.10;25.50;1.71;1.85;
08.11.2015;14:57:49;28.10;25.50;1.71;1.85;
08.11.2015;14:58:00;28.10;25.50;1.70;1.85;
08.11.2015;14:58:10;28.10;25.50;1.70;1.85;
08.11.2015;14:58:20;28.10;25.50;1.70;1.85;
08.11.2015;14:58:30;28.10;25.50;1.70;1.85;
08.11.2015;14:58:40;28.10;25.50;1.70;1.85;
08.11.2015;14:58:50;28.10;25.50;1.71;1.85;
08.11.2015;14:59:00;28.10;25.50;1.68;1.85;
08.11.2015;14:59:10;28.10;25.50;1.68;1.84;
08.11.2015;14:59:20;28.10;25.50;1.70;1.85;
08.11.2015;14:59:30;28.10;25.50;1.71;1.85;
08.11.2015;14:59:40;27.90;25.50;1.71;1.85;
08.11.2015;14:59:50;27.90;25.50;1.71;1.85;
08.11.2015;15:00:00;27.90;25.50;1.71;1.85;
08.11.2015;15:00:10;27.90;25.50;1.72;1.84;
08.11.2015;15:00:20;27.90;25.50;1.70;1.85;
08.11.2015;15:00:30;27.90;25.50;1.70;1.85;
08.11.2015;15:00:40;27.90;25.50;1.68;1.85;
08.11.2015;15:00:50;27.80;25.50;1.70;1.85;
08.11.2015;15:01:00;27.80;25.50;1.70;1.85;
08.11.2015;15:01:10;27.80;25.30;1.70;1.85;
08.11.2015;15:01:20;27.80;25.50;1.71;1.85;
08.11.2015;15:01:30;27.80;25.50;1.71;1.85;
08.11.2015;15:01:40;27.80;25.50;1.70;1.84;
08.11.2015;15:01:50;27.80;25.50;1.71;1.84;
08.11.2015;15:02:00;27.70;25.30;1.70;1.84;
08.11.2015;15:02:10;27.70;25.50;1.71;1.84;
08.11.2015;15:02:20;27.80;25.50;1.70;1.84;
08.11.2015;15:02:30;27.70;25.50;1.71;1.84;
08.11.2015;15:02:40;27.80;25.50;1.71;1.84;
08.11.2015;15:02:50;27.70;25.50;1.71;1.84;
08.11.2015;15:03:00;27.70;25.50;1.70;1.84;
08.11.2015;15:03:10;27.70;25.50;1.71;1.85;
08.11.2015;15:03:20;27.70;25.50;1.70;1.84;
08.11.2015;15:03:30;27.70;25.50;1.70;1.84;
08.11.2015;15:03:40;27.70;25.50;1.71;1.84;
08.11.2015;15:03:50;27.70;25.50;1.70;1.84;
08.11.2015;15:04:00;27.70;25.50;1.70;1.84;
08.11.2015;15:04:10;27.70;25.50;1.70;1.84;
08.11.2015;15:04:20;27.70;25.30;1.70;1.84;
08.11.2015;15:04:30;27.70;25.30;1.70;1.84;
08.11.2015;15:04:40;27.70;25.30;1.72;1.84;
08.11.2015;15:04:50;27.70;25.30;1.83;1.97;
08.11.2015;15:05:00;27.70;25.30;1.72;1.88;
08.11.2015;15:05:10;27.70;25.30;1.75;1.88;
08.11.2015;15:05:20;27.70;25.30;1.84;1.98;
08.11.2015;15:05:30;27.70;25.30;1.92;2.06;
08.11.2015;15:05:40;27.70;25.30;1.99;2.13;
08.11.2015;15:05:50;27.70;25.50;2.04;2.17;
08.11.2015;15:06:00;27.70;25.50;2.06;2.22;
08.11.2015;15:06:10;27.70;25.50;2.10;2.24;
08.11.2015;15:06:20;27.70;25.50;1.92;2.08;
08.11.2015;15:06:30;27.70;25.50;1.83;1.96;
08.11.2015;15:06:40;27.70;25.50;1.74;1.90;
08.11.2015;15:06:50;27.70;25.50;1.72;1.86;
08.11.2015;15:07:00;27.70;25.50;1.71;1.85;
08.11.2015;15:07:10;27.70;25.50;1.70;1.85;
08.11.2015;15:07:20;27.70;25.50;1.70;1.85;
08.11.2015;15:07:30;27.70;25.50;1.71;1.85;
08.11.2015;15:07:40;27.70;25.50;1.70;1.85;
08.11.2015;15:07:50;27.70;25.50;1.71;1.85;
08.11.2015;15:08:00;27.70;25.50;1.71;1.85;
08.11.2015;15:08:10;27.70;25.50;1.71;1.85;
08.11.2015;15:08:21;27.80;25.50;1.71;1.85;
08.11.2015;15:08:31;27.70;25.30;1.71;1.85;
08.11.2015;15:08:41;27.70;25.50;1.72;1.85;
08.11.2015;15:08:51;27.70;25.30;1.71;1.85;
08.11.2015;15:09:01;27.70;25.30;1.71;1.85;
08.11.2015;15:09:11;27.70;25.30;1.71;1.85;
08.11.2015;15:09:21;27.70;25.30;1.71;1.85;
08.11.2015;15:09:31;27.70;25.30;1.71;1.85;
08.11.2015;15:09:41;27.70;25.30;1.71;1.85;
08.11.2015;15:09:51;27.70;25.30;1.70;1.85;
08.11.2015;15:10:01;27.70;25.30;1.71;1.85;
08.11.2015;15:10:11;27.70;25.30;1.71;1.84;
08.11.2015;15:10:21;27.70;25.30;1.70;1.84;
08.11.2015;15:10:31;27.70;25.20;1.70;1.85;
08.11.2015;15:10:41;27.70;25.30;1.70;1.84;
08.11.2015;15:10:51;27.70;25.30;1.70;1.85;
08.11.2015;15:11:01;27.70;25.30;1.70;1.85;
08.11.2015;15:11:11;27.70;25.20;1.71;1.85;
08.11.2015;15:11:21;27.70;25.20;1.71;1.85;
08.11.2015;15:11:31;27.70;25.30;1.71;1.85;
08.11.2015;15:11:41;27.70;25.30;1.71;1.84;
08.11.2015;15:11:51;27.70;25.30;1.71;1.84;
08.11.2015;15:12:01;27.70;25.30;1.70;1.85;
08.11.2015;15:12:11;27.70;25.30;1.71;1.85;
08.11.2015;15:12:21;27.70;25.30;1.70;1.84;
08.11.2015;15:12:31;27.70;25.30;1.71;1.85;
08.11.2015;15:12:41;27.70;25.30;1.71;1.84;
08.11.2015;15:12:51;27.70;25.30;1.71;1.85;
08.11.2015;15:13:01;27.70;25.20;1.71;1.85;
08.11.2015;15:13:11;27.70;25.30;1.71;1.84;
08.11.2015;15:13:21;27.70;25.30;1.71;1.84;
08.11.2015;15:13:31;27.70;25.30;1.71;1.84;
08.11.2015;15:13:41;27.70;25.30;1.71;1.85;
08.11.2015;15:13:51;27.70;25.30;1.71;1.84;
08.11.2015;15:14:01;27.70;25.20;1.71;1.85;
08.11.2015;15:14:11;27.70;25.30;1.70;1.84;
08.11.2015;15:14:21;27.70;25.20;1.71;1.84;
08.11.2015;15:14:31;27.70;25.20;1.71;1.84;
08.11.2015;15:14:41;27.70;25.30;1.71;1.84;
08.11.2015;15:14:51;27.70;25.20;1.70;1.84;
08.11.2015;15:15:01;27.70;25.20;1.71;1.84;
08.11.2015;15:15:11;27.70;25.20;1.71;1.84;
08.11.2015;15:15:21;27.70;25.20;1.70;1.84;
08.11.2015;15:15:31;27.70;25.20;1.70;1.84;
08.11.2015;15:15:41;27.70;25.20;1.70;1.84;
08.11.2015;15:15:51;27.70;25.20;1.70;1.84;
08.11.2015;15:16:01;27.70;25.20;1.70;1.84;
08.11.2015;15:16:11;27.70;25.20;1.70;1.84;
08.11.2015;15:16:21;27.70;25.20;1.71;1.84;
08.11.2015;15:16:31;27.70;25.30;1.71;1.84;
08.11.2015;15:16:41;27.70;25.20;1.70;1.84;
08.11.2015;15:16:51;27.50;25.20;1.70;1.84;
08.11.2015;15:17:01;27.70;25.20;1.70;1.84;
08.11.2015;15:17:11;27.70;25.20;1.70;1.84;
08.11.2015;15:17:21;27.70;25.20;1.71;1.85;
08.11.2015;15:17:31;27.70;25.20;1.70;1.85;
08.11.2015;15:17:41;27.50;25.20;1.71;1.85;
08.11.2015;15:17:51;27.70;25.20;1.70;1.85;
08.11.2015;15:18:01;27.70;25.30;1.70;1.84;
08.11.2015;15:18:11;27.50;25.20;1.68;1.84;
08.11.2015;15:18:21;27.70;25.20;1.70;1.84;
08.11.2015;15:18:31;27.70;25.20;1.70;1.84;
08.11.2015;15:18:41;27.70;25.30;1.70;1.84;
08.11.2015;15:18:52;27.50;25.20;1.70;1.84;
08.11.2015;15:19:02;27.50;25.20;1.70;1.85;
08.11.2015;15:19:12;27.50;25.20;1.70;1.85;
08.11.2015;15:19:22;27.50;25.20;1.71;1.85;
08.11.2015;15:19:32;27.50;25.20;1.71;1.85;
08.11.2015;15:19:42;27.50;25.20;1.70;1.85;
08.11.2015;15:19:52;27.50;25.20;1.70;1.85;
08.11.2015;15:20:02;27.50;25.20;1.71;1.85;
08.11.2015;15:20:12;27.50;25.20;1.70;1.85;
08.11.2015;15:20:22;27.50;25.20;1.71;1.85;
08.11.2015;15:20:32;27.50;25.20;1.71;1.85;
08.11.2015;15:20:42;27.50;25.20;1.71;1.85;
08.11.2015;15:20:52;27.50;25.20;1.71;1.85;
08.11.2015;15:21:02;27.70;25.30;1.70;1.85;
08.11.2015;15:21:12;27.50;25.20;1.72;1.85;
08.11.2015;15:21:22;27.50;25.20;1.70;1.85;
08.11.2015;15:21:32;27.50;25.20;1.71;1.85;
08.11.2015;15:21:42;27.50;25.20;1.71;1.85;
08.11.2015;15:21:52;27.70;25.20;1.72;1.85;
08.11.2015;15:22:02;27.70;25.20;1.71;1.85;
08.11.2015;15:22:12;27.50;25.20;1.70;1.84;
08.11.2015;15:22:22;27.70;25.20;1.71;1.85;
08.11.2015;15:22:32;27.50;25.20;1.70;1.84;
08.11.2015;15:22:42;27.50;25.20;1.70;1.84;
08.11.2015;15:22:52;27.50;25.20;1.68;1.84;
08.11.2015;15:23:02;27.50;25.20;1.70;1.84;
08.11.2015;15:23:12;27.50;25.20;1.70;1.84;
08.11.2015;15:23:22;27.50;25.20;1.70;1.84;
08.11.2015;15:23:32;27.50;25.20;1.70;1.85;
08.11.2015;15:23:42;27.50;25.20;1.70;1.84;
08.11.2015;15:23:52;27.50;25.20;1.70;1.85;
08.11.2015;15:24:02;27.50;25.20;1.71;1.84;
08.11.2015;15:24:12;27.50;25.20;1.70;1.84;
08.11.2015;15:24:22;27.50;25.20;1.71;1.84;
08.11.2015;15:24:32;27.50;25.20;1.70;1.85;
08.11.2015;15:24:42;27.50;25.20;1.71;1.85;
08.11.2015;15:24:52;27.50;25.20;1.71;1.84;
08.11.2015;15:25:02;27.50;25.20;1.70;1.85;
08.11.2015;15:25:12;27.50;25.20;1.71;1.85;
08.11.2015;15:25:22;27.50;25.20;1.70;1.84;
08.11.2015;15:25:32;27.50;25.20;1.70;1.85;
08.11.2015;15:25:42;27.50;25.20;1.71;1.85;
08.11.2015;15:25:52;27.70;25.20;1.71;1.85;
08.11.2015;15:26:02;27.70;25.20;1.70;1.85;
08.11.2015;15:26:12;27.70;25.20;1.71;1.85;
08.11.2015;15:26:22;27.70;25.20;1.71;1.85;
08.11.2015;15:26:32;27.80;25.20;1.71;1.85;
08.11.2015;15:26:42;27.80;25.20;1.71;1.85;
08.11.2015;15:26:52;27.80;25.20;1.71;1.85;
08.11.2015;15:27:02;27.90;25.20;1.71;1.84;
08.11.2015;15:27:12;28.10;25.20;1.71;1.84;
08.11.2015;15:27:22;28.10;25.20;1.70;1.84;
08.11.2015;15:27:32;28.10;25.20;1.70;1.84;
08.11.2015;15:27:42;28.20;25.20;1.70;1.84;
08.11.2015;15:27:52;28.20;25.20;1.70;1.84;
08.11.2015;15:28:02;28.40;25.20;1.71;1.84;
08.11.2015;15:28:12;28.40;25.20;1.71;1.84;
08.11.2015;15:28:22;28.50;25.20;1.71;1.84;
08.11.2015;15:28:32;28.50;25.20;1.71;1.84;
08.11.2015;15:28:42;28.50;25.20;1.71;1.84;
08.11.2015;15:28:52;28.60;25.20;1.70;1.84;
08.11.2015;15:29:02;28.60;25.20;1.70;1.84;
08.11.2015;15:29:13;28.60;25.20;1.70;1.84;
08.11.2015;15:29:23;28.80;25.20;1.70;1.84;
08.11.2015;15:29:33;28.80;25.20;1.68;1.84;
08.11.2015;15:29:43;28.80;25.20;1.70;1.84;
08.11.2015;15:29:53;28.80;25.20;1.70;1.84;
08.11.2015;15:30:03;28.90;25.20;1.68;1.84;
08.11.2015;15:30:13;28.90;25.20;1.68;1.84;
08.11.2015;15:30:23;28.90;25.20;1.70;1.84;
08.11.2015;15:30:33;28.90;25.20;1.68;1.84;
08.11.2015;15:30:43;28.90;25.20;1.70;1.84;
08.11.2015;15:30:53;28.90;25.20;1.68;1.84;
08.11.2015;15:31:03;28.90;25.20;1.70;1.85;
08.11.2015;15:31:13;29.10;25.20;1.70;1.85;
08.11.2015;15:31:23;29.10;25.20;1.70;1.85;
08.11.2015;15:31:33;29.10;25.20;1.70;1.85;
08.11.2015;15:31:43;28.90;25.20;1.70;1.85;
08.11.2015;15:31:53;29.10;25.20;1.71;1.85;
08.11.2015;15:32:03;29.10;25.20;1.71;1.85;
08.11.2015;15:32:13;29.10;25.20;1.72;1.85;
08.11.2015;15:32:23;29.10;25.20;1.71;1.85;
08.11.2015;15:32:33;29.10;25.20;1.71;1.85;
08.11.2015;15:32:43;29.10;25.20;1.71;1.85;
08.11.2015;15:32:53;29.10;25.20;1.70;1.84;
08.11.2015;15:33:03;29.10;25.20;1.70;1.84;
08.11.2015;15:33:13;29.10;25.20;1.71;1.84;
08.11.2015;15:33:23;29.10;25.20;1.72;1.84;
08.11.2015;15:33:33;29.10;25.30;1.70;1.84;
08.11.2015;15:33:43;29.10;25.30;1.71;1.84;
08.11.2015;15:33:53;29.10;25.30;1.71;1.85;
08.11.2015;15:34:03;29.10;25.30;1.71;1.85;
08.11.2015;15:34:13;29.10;25.30;1.71;1.85;
08.11.2015;15:34:23;29.10;25.30;1.70;1.85;
08.11.2015;15:34:33;29.10;25.30;1.71;1.85;
08.11.2015;15:34:43;29.10;25.30;1.71;1.84;
08.11.2015;15:34:53;28.90;25.30;1.71;1.85;
08.11.2015;15:35:03;28.90;25.30;1.71;1.85;
08.11.2015;15:35:13;28.90;25.30;1.71;1.85;
08.11.2015;15:35:23;29.10;25.50;1.72;1.85;
08.11.2015;15:35:33;28.90;25.30;1.71;1.85;
08.11.2015;15:35:43;28.90;25.30;1.70;1.85;
08.11.2015;15:35:53;28.90;25.30;1.71;1.84;
08.11.2015;15:36:03;28.90;25.30;1.71;1.85;
08.11.2015;15:36:13;28.90;25.50;1.71;1.85;
08.11.2015;15:36:23;28.90;25.50;1.71;1.85;
08.11.2015;15:36:33;28.80;25.50;1.70;1.85;
08.11.2015;15:36:43;28.80;25.30;1.71;1.85;
08.11.2015;15:36:53;28.80;25.50;1.70;1.85;
08.11.2015;15:37:03;28.80;25.30;1.72;1.84;
08.11.2015;15:37:13;28.80;25.50;1.70;1.85;
08.11.2015;15:37:23;28.80;25.50;1.70;1.85;
08.11.2015;15:37:33;28.80;25.50;1.70;1.84;
08.11.2015;15:37:43;28.80;25.50;1.71;1.85;
08.11.2015;15:37:53;28.80;25.50;1.70;1.85;
08.11.2015;15:38:03;28.80;25.50;1.70;1.85;
08.11.2015;15:38:13;28.60;25.50;1.70;1.85;
08.11.2015;15:38:23;28.60;25.50;1.71;1.85;
08.11.2015;15:38:33;28.60;25.50;1.70;1.85;
08.11.2015;15:38:43;28.60;25.50;1.71;1.85;
08.11.2015;15:38:53;28.60;25.50;1.72;1.85;
08.11.2015;15:39:03;28.60;25.50;1.70;1.85;
08.11.2015;15:39:13;28.60;25.50;1.71;1.85;
08.11.2015;15:39:23;28.60;25.50;1.72;1.85;
08.11.2015;15:39:33;28.60;25.60;1.71;1.85;
08.11.2015;15:39:44;28.60;25.60;1.72;1.85;
08.11.2015;15:39:54;28.60;25.60;1.71;1.85;
08.11.2015;15:40:04;28.50;25.60;1.71;1.85;
08.11.2015;15:40:14;28.50;25.50;1.71;1.84;
08.11.2015;15:40:24;28.50;25.60;1.71;1.85;
08.11.2015;15:40:34;28.50;25.60;1.71;1.85;
08.11.2015;15:40:44;28.50;25.60;1.70;1.85;
08.11.2015;15:40:54;28.50;25.60;1.71;1.85;
08.11.2015;15:41:04;28.50;25.60;1.70;1.85;
08.11.2015;15:41:14;28.50;25.60;1.70;1.85;
08.11.2015;15:41:24;28.40;25.60;1.71;1.85;
08.11.2015;15:41:34;28.40;25.60;1.71;1.85;
08.11.2015;15:41:44;28.40;25.60;1.70;1.85;
08.11.2015;15:41:54;28.50;25.60;1.71;1.85;
08.11.2015;15:42:04;28.40;25.60;1.70;1.85;
08.11.2015;15:42:14;28.40;25.60;1.70;1.85;
08.11.2015;15:42:24;28.40;25.60;1.71;1.85;
08.11.2015;15:42:34;28.40;25.60;1.71;1.85;
08.11.2015;15:42:44;28.40;25.60;1.71;1.85;
08.11.2015;15:42:54;28.40;25.60;1.71;1.84;
08.11.2015;15:43:04;28.50;25.60;1.70;1.85;
08.11.2015;15:43:14;28.40;25.60;1.70;1.85;
08.11.2015;15:43:24;28.40;25.60;1.70;1.84;
08.11.2015;15:43:34;28.40;25.60;1.70;1.85;
08.11.2015;15:43:44;28.40;25.60;1.71;1.84;
08.11.2015;15:43:54;28.40;25.60;1.68;1.85;
08.11.2015;15:44:04;28.40;25.60;1.68;1.84;
08.11.2015;15:44:14;28.40;25.60;1.70;1.84;
08.11.2015;15:44:24;28.40;25.60;1.68;1.84;
08.11.2015;15:44:34;28.40;25.60;1.68;1.84;
08.11.2015;15:44:44;28.40;25.60;1.68;1.84;
08.11.2015;15:44:54;28.40;25.60;1.70;1.84;
08.11.2015;15:45:04;28.40;25.60;1.67;1.84;
08.11.2015;15:45:14;28.40;25.60;1.70;1.84;
08.11.2015;15:45:24;28.40;25.60;1.70;1.84;
08.11.2015;15:45:34;28.40;25.60;1.68;1.84;
08.11.2015;15:45:44;28.40;25.60;1.70;1.84;
08.11.2015;15:45:54;28.40;25.60;1.70;1.85;
08.11.2015;15:46:04;28.40;25.60;1.70;1.84;
08.11.2015;15:46:14;28.40;25.60;1.71;1.85;
08.11.2015;15:46:24;28.40;25.60;1.70;1.84;
08.11.2015;15:46:34;28.40;25.60;1.70;1.84;
08.11.2015;15:46:44;28.40;25.60;1.70;1.84;
08.11.2015;15:46:54;28.40;25.60;1.70;1.84;
08.11.2015;15:47:04;28.40;25.60;1.70;1.84;
08.11.2015;15:47:14;28.40;25.60;1.70;1.84;
08.11.2015;15:47:24;28.40;25.60;1.70;1.84;
08.11.2015;15:47:34;28.40;25.60;1.68;1.84;
08.11.2015;15:47:44;28.40;25.60;1.68;1.84;
08.11.2015;15:47:54;28.40;25.60;1.71;1.84;
08.11.2015;15:48:04;28.40;25.60;1.70;1.84;
08.11.2015;15:48:14;28.40;25.60;1.71;1.84;
08.11.2015;15:48:24;28.40;25.60;1.70;1.84;
08.11.2015;15:48:34;28.40;25.60;1.71;1.85;
08.11.2015;15:48:44;28.40;25.60;1.70;1.84;
08.11.2015;15:48:54;28.40;25.60;1.70;1.84;
08.11.2015;15:49:04;28.40;25.60;1.70;1.85;
08.11.2015;15:49:14;28.40;25.60;1.71;1.84;
08.11.2015;15:49:24;28.40;25.60;1.70;1.85;
08.11.2015;15:49:34;28.40;25.60;1.72;1.85;
08.11.2015;15:49:44;28.40;25.60;1.70;1.85;
08.11.2015;15:49:54;28.40;25.60;1.71;1.85;
08.11.2015;15:50:05;28.40;25.60;1.70;1.85;
08.11.2015;15:50:15;28.40;25.60;1.71;1.84;
08.11.2015;15:50:25;28.40;25.60;1.70;1.85;
08.11.2015;15:50:35;28.40;25.60;1.70;1.85;
08.11.2015;15:50:45;28.40;25.60;1.70;1.84;
08.11.2015;15:50:55;28.40;25.60;1.70;1.84;
08.11.2015;15:51:05;28.40;25.60;1.70;1.85;
08.11.2015;15:51:15;28.40;25.60;1.70;1.85;
08.11.2015;15:51:25;28.40;25.60;1.70;1.85;
08.11.2015;15:51:35;28.40;25.60;1.71;1.84;
08.11.2015;15:51:45;28.40;25.50;1.70;1.85;
08.11.2015;15:51:55;28.40;25.60;1.71;1.85;
08.11.2015;15:52:05;28.40;25.60;1.70;1.84;
08.11.2015;15:52:15;28.40;25.60;1.70;1.84;
08.11.2015;15:52:25;28.40;25.60;1.70;1.85;
08.11.2015;15:52:35;28.40;25.60;1.70;1.85;
08.11.2015;15:52:45;28.40;25.60;1.68;1.85;
08.11.2015;15:52:55;28.40;25.60;1.68;1.84;
08.11.2015;15:53:05;28.40;25.60;1.70;1.84;
08.11.2015;15:53:15;28.40;25.60;1.68;1.85;
08.11.2015;15:53:25;28.40;25.60;1.70;1.85;
08.11.2015;15:53:35;28.40;25.60;1.70;1.84;
08.11.2015;15:53:45;28.40;25.60;1.71;1.85;
08.11.2015;15:53:55;28.40;25.60;1.70;1.85;
08.11.2015;15:54:05;28.40;25.60;1.70;1.84;
08.11.2015;15:54:15;28.40;25.60;1.70;1.85;
08.11.2015;15:54:25;28.40;25.60;1.70;1.85;
08.11.2015;15:54:35;28.40;25.60;1.70;1.85;
08.11.2015;15:54:45;28.40;25.60;1.70;1.84;
08.11.2015;15:54:55;28.40;25.60;1.70;1.85;
08.11.2015;15:55:05;28.20;25.50;1.70;1.85;
08.11.2015;15:55:15;28.40;25.50;1.68;1.85;
08.11.2015;15:55:25;28.20;25.60;1.71;1.85;
08.11.2015;15:55:35;28.20;25.50;1.71;1.85;
08.11.2015;15:55:45;28.40;25.60;1.70;1.85;
08.11.2015;15:55:55;28.20;25.50;1.70;1.85;
08.11.2015;15:56:05;28.40;25.50;1.70;1.84;
08.11.2015;15:56:15;28.20;25.50;1.70;1.85;
08.11.2015;15:56:25;28.40;25.50;1.70;1.85;
08.11.2015;15:56:35;28.40;25.60;1.70;1.84;
08.11.2015;15:56:45;28.40;25.60;1.71;1.85;
08.11.2015;15:56:55;28.20;25.60;1.70;1.85;
08.11.2015;15:57:05;28.40;25.60;1.70;1.85;
08.11.2015;15:57:15;28.40;25.60;1.70;1.85;
08.11.2015;15:57:25;28.40;25.60;1.70;1.85;
08.11.2015;15:57:35;28.40;25.60;1.70;1.84;
08.11.2015;15:57:45;28.40;25.60;1.70;1.85;
08.11.2015;15:57:55;28.40;25.50;1.70;1.84;
08.11.2015;15:58:05;28.40;25.60;1.70;1.85;
08.11.2015;15:58:15;28.40;25.50;1.68;1.85;
08.11.2015;15:58:25;28.40;25.50;1.70;1.84;
08.11.2015;15:58:35;28.40;25.50;1.68;1.84;
08.11.2015;15:58:45;28.40;25.50;1.68;1.84;
08.11.2015;15:58:55;28.20;25.50;1.70;1.84;
08.11.2015;15:59:05;28.20;25.50;1.70;1.85;
08.11.2015;15:59:15;28.20;25.50;1.68;1.84;
08.11.2015;15:59:25;28.40;25.60;1.68;1.84;
08.11.2015;15:59:35;28.20;25.50;1.67;1.84;
08.11.2015;15:59:45;28.20;25.50;1.68;1.84;
08.11.2015;15:59:55;28.20;25.50;1.68;1.84;
08.11.2015;16:00:05;28.20;25.50;1.67;1.84;
08.11.2015;16:00:15;28.20;25.50;1.67;1.84;
08.11.2015;16:00:25;28.20;25.50;1.67;1.84;
08.11.2015;16:00:36;28.20;25.50;1.68;1.85;
08.11.2015;16:00:46;28.20;25.50;1.70;1.84;
08.11.2015;16:00:56;28.20;25.50;1.68;1.84;
08.11.2015;16:01:06;28.20;25.50;1.68;1.84;
08.11.2015;16:01:16;28.20;25.50;1.68;1.84;
08.11.2015;16:01:26;28.20;25.50;1.68;1.84;
08.11.2015;16:01:36;28.20;25.50;1.68;1.84;
08.11.2015;16:01:46;28.20;25.50;1.68;1.84;
08.11.2015;16:01:56;28.20;25.60;1.68;1.85;
08.11.2015;16:02:06;28.20;25.50;1.70;1.84;
08.11.2015;16:02:16;28.20;25.50;1.70;1.84;
08.11.2015;16:02:26;28.20;25.60;1.70;1.84;
08.11.2015;16:02:36;28.20;25.50;1.68;1.84;
08.11.2015;16:02:46;28.20;25.50;1.68;1.84;
08.11.2015;16:02:56;28.20;25.50;1.71;1.84;
08.11.2015;16:03:06;28.20;25.50;1.68;1.84;
08.11.2015;16:03:16;28.20;25.50;1.68;1.84;
08.11.2015;16:03:26;28.20;25.50;1.70;1.85;
08.11.2015;16:03:36;28.20;25.50;1.68;1.84;
08.11.2015;16:03:46;28.20;25.50;1.70;1.84;
08.11.2015;16:03:56;28.20;25.50;1.70;1.84;
08.11.2015;16:04:06;28.20;25.50;1.68;1.85;
08.11.2015;16:04:16;28.20;25.50;1.68;1.84;
08.11.2015;16:04:26;28.20;25.50;1.68;1.85;
08.11.2015;16:04:36;28.20;25.50;1.70;1.84;
08.11.2015;16:04:46;28.20;25.50;1.68;1.84;
08.11.2015;16:04:56;28.20;25.50;1.67;1.84;
08.11.2015;16:05:06;28.20;25.50;1.68;1.84;
08.11.2015;16:05:16;28.20;25.50;1.68;1.84;
08.11.2015;16:05:26;28.20;25.50;1.68;1.84;
08.11.2015;16:05:36;28.20;25.50;1.70;1.84;
08.11.2015;16:05:46;28.20;25.50;1.70;1.84;
08.11.2015;16:05:56;28.20;25.50;1.68;1.84;
08.11.2015;16:06:06;28.10;25.50;1.68;1.84;
08.11.2015;16:06:16;28.20;25.50;1.70;1.85;
08.11.2015;16:06:26;28.20;25.50;1.70;1.84;
08.11.2015;16:06:36;28.20;25.50;1.70;1.84;
08.11.2015;16:06:46;28.20;25.50;1.71;1.84;
08.11.2015;16:06:56;28.20;25.50;1.70;1.84;
08.11.2015;16:07:06;28.10;25.50;1.70;1.84;
08.11.2015;16:07:16;28.20;25.50;1.71;1.84;
08.11.2015;16:07:26;28.10;25.50;1.68;1.84;
08.11.2015;16:07:36;28.10;25.50;1.70;1.84;
08.11.2015;16:07:46;28.10;25.50;1.71;1.84;
08.11.2015;16:07:56;28.10;25.50;1.70;1.84;
08.11.2015;16:08:06;28.10;25.50;1.70;1.84;
08.11.2015;16:08:16;28.10;25.30;1.70;1.84;
08.11.2015;16:08:26;28.20;25.50;1.70;1.84;
08.11.2015;16:08:36;28.20;25.50;1.71;1.84;
08.11.2015;16:08:46;28.20;25.50;1.71;1.84;
08.11.2015;16:08:56;28.20;25.50;1.70;1.84;
08.11.2015;16:09:06;28.10;25.50;1.70;1.84;
08.11.2015;16:09:16;28.20;25.50;1.68;1.84;
08.11.2015;16:09:26;28.20;25.50;1.70;1.84;
08.11.2015;16:09:36;28.20;25.50;1.70;1.84;
08.11.2015;16:09:46;28.20;25.50;1.70;1.84;
08.11.2015;16:09:56;28.20;25.50;1.70;1.84;
08.11.2015;16:10:06;28.20;25.30;1.68;1.84;
08.11.2015;16:10:16;28.20;25.50;1.70;1.84;
08.11.2015;16:10:26;28.20;25.50;1.70;1.85;
08.11.2015;16:10:36;28.20;25.50;1.70;1.84;
08.11.2015;16:10:46;28.40;25.50;1.70;1.85;
08.11.2015;16:10:57;28.40;25.50;1.71;1.84;
08.11.2015;16:11:07;28.40;25.50;1.70;1.84;
08.11.2015;16:11:17;28.40;25.50;1.70;1.85;
08.11.2015;16:11:27;28.40;25.50;1.72;1.84;
08.11.2015;16:11:37;28.40;25.30;1.70;1.84;
08.11.2015;16:11:47;28.40;25.50;1.70;1.85;
08.11.2015;16:11:57;28.40;25.30;1.70;1.84;
08.11.2015;16:12:07;28.40;25.30;1.70;1.85;
08.11.2015;16:12:17;28.40;25.30;1.71;1.84;
08.11.2015;16:12:27;28.40;25.30;1.70;1.84;
08.11.2015;16:12:37;28.40;25.30;1.71;1.84;
08.11.2015;16:12:47;28.40;25.30;1.70;1.84;
08.11.2015;16:12:57;28.50;25.50;1.70;1.84;
08.11.2015;16:13:07;28.40;25.30;1.70;1.84;
08.11.2015;16:13:17;28.40;25.30;1.70;1.84;
08.11.2015;16:13:27;28.50;25.30;1.70;1.84;
08.11.2015;16:13:37;28.40;25.30;1.71;1.84;
08.11.2015;16:13:47;28.50;25.30;1.70;1.84;
08.11.2015;16:13:57;28.50;25.30;1.71;1.84;
08.11.2015;16:14:07;28.50;25.30;1.70;1.84;
08.11.2015;16:14:17;28.20;25.20;1.71;1.84;
08.11.2015;16:14:27;28.50;25.30;1.71;1.84;
08.11.2015;16:14:37;28.50;25.30;1.70;1.84;
08.11.2015;16:14:47;28.50;25.50;1.71;1.84;
08.11.2015;16:14:57;28.50;25.30;1.70;1.84;
08.11.2015;16:15:07;28.50;25.30;1.70;1.84;
08.11.2015;16:15:17;28.50;25.30;1.70;1.84;
08.11.2015;16:15:27;28.50;25.50;1.71;1.84;
08.11.2015;16:15:37;28.50;25.30;1.70;1.84;
08.11.2015;16:15:47;28.50;25.30;1.70;1.84;
08.11.2015;16:15:57;28.50;25.30;1.70;1.84;
08.11.2015;16:16:07;28.60;25.30;1.70;1.84;
08.11.2015;16:16:17;28.50;25.30;1.70;1.84;
08.11.2015;16:16:27;28.60;25.30;1.70;1.84;
08.11.2015;16:16:37;28.50;25.30;1.70;1.84;
08.11.2015;16:16:47;28.50;25.30;1.71;1.84;
08.11.2015;16:16:57;28.60;25.30;1.70;1.84;
08.11.2015;16:17:07;28.60;25.30;1.72;1.85;
08.11.2015;16:17:17;28.50;25.30;1.70;1.84;
08.11.2015;16:17:27;28.60;25.30;1.70;1.85;
08.11.2015;16:17:37;28.60;25.30;1.71;1.84;
08.11.2015;16:17:47;28.50;25.30;1.70;1.84;
08.11.2015;16:17:57;28.60;25.30;1.70;1.84;
08.11.2015;16:18:07;28.60;25.30;1.71;1.85;
08.11.2015;16:18:17;28.50;25.30;1.70;1.84;
08.11.2015;16:18:27;28.60;25.30;1.71;1.85;
08.11.2015;16:18:37;28.60;25.50;1.71;1.84;
08.11.2015;16:18:47;28.60;25.50;1.70;1.85;
08.11.2015;16:18:57;28.60;25.30;1.71;1.84;
08.11.2015;16:19:07;28.60;25.50;1.70;1.84;
08.11.2015;16:19:17;28.60;25.50;1.70;1.84;
08.11.2015;16:19:27;28.60;25.50;1.70;1.85;
08.11.2015;16:19:37;28.60;25.50;1.70;1.85;
08.11.2015;16:19:47;28.60;25.50;1.71;1.84;
08.11.2015;16:19:57;28.60;25.50;1.68;1.84;
08.11.2015;16:20:07;28.60;25.50;1.70;1.85;
08.11.2015;16:20:17;28.60;25.50;1.71;1.84;
08.11.2015;16:20:27;28.60;25.50;1.70;1.85;
08.11.2015;16:20:37;28.60;25.30;1.70;1.84;
08.11.2015;16:20:47;28.60;25.30;1.70;1.84;
08.11.2015;16:20:57;28.60;25.50;1.70;1.85;
08.11.2015;16:21:07;28.60;25.50;1.70;1.84;
08.11.2015;16:21:17;28.60;25.30;1.71;1.85;
08.11.2015;16:21:28;28.60;25.50;1.70;1.84;
08.11.2015;16:21:38;28.60;25.50;1.68;1.84;
08.11.2015;16:21:48;28.60;25.50;1.68;1.84;
08.11.2015;16:21:58;28.60;25.50;1.68;1.85;
08.11.2015;16:22:08;28.60;25.50;1.70;1.85;
08.11.2015;16:22:18;28.60;25.50;1.71;1.84;
08.11.2015;16:22:28;28.60;25.50;1.70;1.84;
08.11.2015;16:22:38;28.80;25.50;1.70;1.84;
08.11.2015;16:22:48;28.80;25.50;1.70;1.84;
08.11.2015;16:22:58;28.80;25.50;1.70;1.84;
08.11.2015;16:23:08;28.80;25.50;1.70;1.84;
08.11.2015;16:23:18;28.80;25.50;1.68;1.84;
08.11.2015;16:23:28;28.80;25.50;1.68;1.84;
08.11.2015;16:23:38;28.80;25.50;1.70;1.84;
08.11.2015;16:23:48;28.80;25.50;1.70;1.84;
08.11.2015;16:23:58;28.80;25.50;1.70;1.84;
08.11.2015;16:24:08;28.80;25.50;1.70;1.84;
08.11.2015;16:24:18;28.80;25.50;1.68;1.83;
08.11.2015;16:24:28;28.80;25.50;1.67;1.84;
08.11.2015;16:24:38;28.60;25.50;1.67;1.83;
08.11.2015;16:24:48;28.80;25.50;1.68;1.83;
08.11.2015;16:24:58;28.60;25.50;1.68;1.83;
08.11.2015;16:25:08;28.60;25.50;1.70;1.83;
08.11.2015;16:25:18;28.80;25.50;1.68;1.84;
08.11.2015;16:25:28;28.80;25.50;1.68;1.84;
08.11.2015;16:25:38;28.60;25.50;1.68;1.84;
08.11.2015;16:25:48;28.60;25.50;1.68;1.84;
08.11.2015;16:25:58;28.60;25.50;1.70;1.84;
08.11.2015;16:26:08;28.60;25.50;1.70;1.84;
08.11.2015;16:26:18;28.60;25.50;1.70;1.84;
08.11.2015;16:26:28;28.60;25.50;1.70;1.84;
08.11.2015;16:26:38;28.60;25.50;1.70;1.84;
08.11.2015;16:26:48;28.60;25.50;1.70;1.84;
08.11.2015;16:26:58;28.60;25.50;1.70;1.84;
08.11.2015;16:27:08;28.80;25.60;1.70;1.84;
08.11.2015;16:27:18;28.80;25.50;1.70;1.85;
08.11.2015;16:27:28;28.60;25.50;1.70;1.84;
08.11.2015;16:27:38;28.80;25.50;1.71;1.85;
08.11.2015;16:27:48;28.80;25.50;1.71;1.85;
08.11.2015;16:27:58;28.80;25.50;1.71;1.84;
08.11.2015;16:28:08;28.80;25.50;1.70;1.85;
08.11.2015;16:28:18;28.80;25.50;1.70;1.84;
08.11.2015;16:28:28;28.60;25.50;1.71;1.85;
08.11.2015;16:28:38;28.80;25.50;1.71;1.85;
08.11.2015;16:28:48;28.80;25.50;1.70;1.85;
08.11.2015;16:28:58;28.80;25.60;1.71;1.85;
08.11.2015;16:29:08;28.80;25.60;1.71;1.85;
08.11.2015;16:29:18;28.80;25.60;1.71;1.85;
08.11.2015;16:29:28;28.80;25.50;1.70;1.84;
08.11.2015;16:29:38;28.80;25.50;1.70;1.85;
08.11.2015;16:29:48;28.80;25.50;1.70;1.84;
08.11.2015;16:29:58;28.80;25.50;1.70;1.84;
08.11.2015;16:30:08;28.80;25.50;1.71;1.84;
08.11.2015;16:30:18;28.80;25.50;1.71;1.84;
08.11.2015;16:30:28;28.80;25.50;1.70;1.84;
08.11.2015;16:30:38;28.80;25.50;1.70;1.84;
08.11.2015;16:30:48;28.80;25.50;1.70;1.84;
08.11.2015;16:30:58;28.80;25.50;1.71;1.84;
08.11.2015;16:31:08;28.80;25.50;1.70;1.84;
08.11.2015;16:31:18;28.80;25.50;1.70;1.84;
08.11.2015;16:31:28;28.80;25.50;1.70;1.84;
08.11.2015;16:31:38;28.80;25.50;1.70;1.84;
08.11.2015;16:31:49;28.80;25.60;1.70;1.84;
08.11.2015;16:31:59;28.80;25.60;1.70;1.84;
08.11.2015;16:32:09;28.80;25.60;1.70;1.84;
08.11.2015;16:32:19;28.80;25.60;1.70;1.85;
08.11.2015;16:32:29;28.80;25.60;1.70;1.84;
08.11.2015;16:32:39;28.80;25.60;1.70;1.84;
08.11.2015;16:32:49;28.80;25.60;1.70;1.84;
08.11.2015;16:32:59;28.80;25.60;1.71;1.84;
08.11.2015;16:33:09;28.80;25.60;1.71;1.84;
08.11.2015;16:33:19;28.80;25.60;1.72;1.84;
08.11.2015;16:33:29;28.80;25.60;1.71;1.85;
08.11.2015;16:33:39;28.80;25.60;1.71;1.84;
08.11.2015;16:33:49;28.80;25.60;1.71;1.85;
08.11.2015;16:33:59;28.80;25.60;1.70;1.85;
08.11.2015;16:34:09;28.80;25.60;1.70;1.84;
08.11.2015;16:34:19;28.80;25.60;1.71;1.85;
08.11.2015;16:34:29;28.80;25.60;1.71;1.84;
08.11.2015;16:34:39;28.80;25.60;1.71;1.84;
08.11.2015;16:34:49;28.80;25.60;1.70;1.84;
08.11.2015;16:34:59;28.80;25.60;1.70;1.85;
08.11.2015;16:35:09;28.80;25.60;1.72;1.84;
08.11.2015;16:35:19;28.80;25.60;1.70;1.84;
08.11.2015;16:35:29;28.80;25.60;1.71;1.84;
08.11.2015;16:35:39;28.80;25.60;1.70;1.84;
08.11.2015;16:35:49;28.80;25.60;1.70;1.84;
08.11.2015;16:35:59;28.80;25.60;1.70;1.85;
08.11.2015;16:36:09;28.80;25.60;1.70;1.85;
08.11.2015;16:36:19;28.80;25.60;1.70;1.84;
08.11.2015;16:36:29;28.80;25.60;1.70;1.84;
08.11.2015;16:36:39;28.80;25.60;1.71;1.84;
08.11.2015;16:36:49;28.80;25.60;1.70;1.85;
08.11.2015;16:36:59;28.80;25.60;1.71;1.84;
08.11.2015;16:37:09;28.80;25.60;1.71;1.84;
08.11.2015;16:37:19;28.80;25.60;1.71;1.84;
08.11.2015;16:37:29;28.80;25.60;1.70;1.84;
08.11.2015;16:37:39;28.80;25.60;1.70;1.84;
08.11.2015;16:37:49;28.90;25.80;1.71;1.85;
08.11.2015;16:37:59;28.90;25.60;1.71;1.84;
08.11.2015;16:38:09;28.80;25.60;1.70;1.84;
08.11.2015;16:38:19;28.90;25.60;1.71;1.85;
08.11.2015;16:38:29;28.80;25.60;1.71;1.84;
08.11.2015;16:38:39;28.90;25.60;1.71;1.84;
08.11.2015;16:38:49;28.90;25.60;1.71;1.84;
08.11.2015;16:38:59;28.90;25.60;1.70;1.84;
08.11.2015;16:39:09;28.90;25.60;1.71;1.84;
08.11.2015;16:39:19;28.90;25.60;1.71;1.85;
08.11.2015;16:39:29;28.90;25.60;1.71;1.85;
08.11.2015;16:39:39;28.90;25.60;1.72;1.85;
08.11.2015;16:39:49;28.90;25.60;1.72;1.85;
08.11.2015;16:39:59;29.10;25.60;1.71;1.85;
08.11.2015;16:40:09;29.10;25.60;1.71;1.85;
08.11.2015;16:40:19;29.10;25.60;1.71;1.85;
08.11.2015;16:40:29;29.10;25.60;1.70;1.84;
08.11.2015;16:40:39;29.10;25.60;1.71;1.84;
08.11.2015;16:40:49;29.10;25.60;1.71;1.84;
08.11.2015;16:40:59;29.10;25.60;1.71;1.84;
08.11.2015;16:41:09;29.10;25.60;1.70;1.84;
08.11.2015;16:41:19;29.10;25.60;1.71;1.84;
08.11.2015;16:41:29;29.10;25.60;1.71;1.84;
08.11.2015;16:41:39;29.10;25.60;1.70;1.84;
08.11.2015;16:41:49;29.10;25.60;1.71;1.84;
08.11.2015;16:41:59;29.10;25.60;1.70;1.84;
08.11.2015;16:42:09;29.10;25.60;1.70;1.84;
08.11.2015;16:42:20;29.10;25.60;1.68;1.84;
08.11.2015;16:42:30;29.10;25.60;1.71;1.84;
08.11.2015;16:42:40;29.10;25.60;1.70;1.85;
08.11.2015;16:42:50;29.10;25.60;1.71;1.84;
08.11.2015;16:43:00;29.10;25.60;1.70;1.84;
08.11.2015;16:43:10;29.10;25.60;1.71;1.84;
08.11.2015;16:43:20;29.10;25.60;1.71;1.84;
08.11.2015;16:43:30;29.10;25.60;1.71;1.85;
08.11.2015;16:43:40;29.20;25.60;1.72;1.85;
08.11.2015;16:43:50;29.20;25.80;1.71;1.85;
08.11.2015;16:44:00;29.20;25.60;1.71;1.85;
08.11.2015;16:44:10;29.20;25.60;1.72;1.85;
08.11.2015;16:44:20;29.20;25.60;1.71;1.84;
08.11.2015;16:44:30;29.20;25.60;1.71;1.84;
08.11.2015;16:44:40;29.20;25.60;1.71;1.84;
08.11.2015;16:44:50;29.20;25.80;1.70;1.84;
08.11.2015;16:45:00;29.20;25.60;1.70;1.84;
08.11.2015;16:45:10;29.20;25.60;1.70;1.84;
08.11.2015;16:45:20;29.20;25.60;1.70;1.84;
08.11.2015;16:45:30;29.20;25.80;1.71;1.84;
08.11.2015;16:45:40;29.20;25.80;1.71;1.85;
08.11.2015;16:45:50;29.20;25.80;1.71;1.85;
08.11.2015;16:46:00;29.20;25.80;1.71;1.84;
08.11.2015;16:46:10;29.20;25.80;1.71;1.84;
08.11.2015;16:46:20;29.20;25.80;1.71;1.85;
08.11.2015;16:46:30;29.20;25.80;1.71;1.85;
08.11.2015;16:46:40;29.30;25.80;1.71;1.85;
08.11.2015;16:46:50;29.20;25.80;1.71;1.85;
08.11.2015;16:47:00;29.30;25.80;1.71;1.84;
08.11.2015;16:47:10;29.30;25.80;1.70;1.85;
08.11.2015;16:47:20;29.30;25.60;1.70;1.85;
08.11.2015;16:47:30;29.30;25.80;1.71;1.85;
08.11.2015;16:47:40;29.20;25.80;1.72;1.85;
08.11.2015;16:47:50;29.30;25.80;1.70;1.85;
08.11.2015;16:48:00;29.20;25.80;1.70;1.85;
08.11.2015;16:48:10;29.20;25.80;1.70;1.85;
08.11.2015;16:48:20;29.30;25.80;1.68;1.85;
08.11.2015;16:48:30;29.20;25.80;1.71;1.85;
08.11.2015;16:48:40;29.30;25.80;1.70;1.85;
08.11.2015;16:48:50;29.30;25.80;1.70;1.85;
08.11.2015;16:49:00;29.30;25.80;1.70;1.85;
08.11.2015;16:49:10;29.30;25.80;1.70;1.85;
08.11.2015;16:49:20;29.30;25.80;1.70;1.85;
08.11.2015;16:49:30;29.30;25.80;1.70;1.84;
08.11.2015;16:49:40;29.30;25.80;1.68;1.85;
08.11.2015;16:49:50;29.30;25.80;1.68;1.85;
08.11.2015;16:50:00;29.30;25.80;1.68;1.85;
08.11.2015;16:50:10;29.30;25.80;1.70;1.85;
08.11.2015;16:50:20;29.30;25.80;1.70;1.85;
08.11.2015;16:50:30;29.30;25.80;1.71;1.85;
08.11.2015;16:50:40;29.30;25.80;1.71;1.85;
08.11.2015;16:50:50;29.30;25.80;1.68;1.85;
08.11.2015;16:51:00;29.30;25.80;1.70;1.85;
08.11.2015;16:51:10;29.30;25.80;1.68;1.85;
08.11.2015;16:51:20;29.30;25.80;1.70;1.85;
08.11.2015;16:51:30;29.30;25.80;1.70;1.85;
08.11.2015;16:51:40;29.30;25.80;1.70;1.85;
08.11.2015;16:51:50;29.30;25.80;1.70;1.85;
08.11.2015;16:52:00;29.30;25.80;1.70;1.84;
08.11.2015;16:52:10;29.30;25.80;1.71;1.85;
08.11.2015;16:52:20;29.30;25.80;1.70;1.84;
08.11.2015;16:52:30;29.30;25.80;1.70;1.84;
08.11.2015;16:52:41;29.30;25.80;1.71;1.84;
08.11.2015;16:52:51;29.30;25.90;1.71;1.84;
08.11.2015;16:53:01;29.30;25.90;1.71;1.84;
08.11.2015;16:53:11;29.30;25.80;1.71;1.84;
08.11.2015;16:53:21;29.30;25.90;1.70;1.84;
08.11.2015;16:53:31;29.50;25.80;1.70;1.84;
08.11.2015;16:53:41;29.50;25.80;1.70;1.84;
08.11.2015;16:53:51;29.50;25.90;1.71;1.84;
08.11.2015;16:54:01;29.50;25.90;1.70;1.84;
08.11.2015;16:54:11;29.50;25.90;1.71;1.84;
08.11.2015;16:54:21;29.50;25.90;1.71;1.84;
08.11.2015;16:54:31;29.50;25.90;1.70;1.84;
08.11.2015;16:54:41;29.50;25.90;1.70;1.84;
08.11.2015;16:54:51;29.50;25.90;1.70;1.84;
08.11.2015;16:55:01;29.60;25.90;1.70;1.84;
08.11.2015;16:55:11;29.50;25.90;1.68;1.84;
08.11.2015;16:55:21;29.50;25.90;1.70;1.84;
08.11.2015;16:55:31;29.60;25.90;1.80;1.91;
08.11.2015;16:55:41;29.60;25.90;1.75;1.90;
08.11.2015;16:55:51;29.60;25.90;1.73;1.88;
08.11.2015;16:56:01;29.60;25.80;1.71;1.85;
08.11.2015;16:56:11;29.50;25.90;1.72;1.85;
08.11.2015;16:56:21;29.60;25.90;1.70;1.85;
08.11.2015;16:56:31;29.60;25.90;1.70;1.85;
08.11.2015;16:56:41;29.60;25.90;1.71;1.85;
08.11.2015;16:56:51;29.60;25.90;1.71;1.85;
08.11.2015;16:57:01;29.60;25.90;1.70;1.85;
08.11.2015;16:57:11;29.60;25.90;1.70;1.85;
08.11.2015;16:57:21;29.60;25.90;1.71;1.85;
08.11.2015;16:57:31;29.60;25.90;1.71;1.85;
08.11.2015;16:57:41;29.60;25.90;1.70;1.85;
08.11.2015;16:57:51;29.60;25.90;1.70;1.85;
08.11.2015;16:58:01;29.60;25.90;1.71;1.84;
08.11.2015;16:58:11;29.70;25.90;1.70;1.85;
08.11.2015;16:58:21;29.70;25.90;1.70;1.85;
08.11.2015;16:58:31;29.70;25.90;1.70;1.85;
08.11.2015;16:58:41;29.70;25.90;1.71;1.85;
08.11.2015;16:58:51;29.70;25.90;1.70;1.85;
08.11.2015;16:59:01;29.70;25.90;1.70;1.85;
08.11.2015;16:59:11;29.70;25.90;1.71;1.85;
08.11.2015;16:59:21;29.70;25.90;1.68;1.85;
08.11.2015;16:59:31;29.70;25.90;1.70;1.85;
08.11.2015;16:59:41;29.70;26.10;1.70;1.84;
08.11.2015;16:59:51;29.70;25.90;1.70;1.84;
08.11.2015;17:00:01;29.70;25.90;1.70;1.85;
08.11.2015;17:00:11;29.70;25.90;1.71;1.85;
08.11.2015;17:00:21;29.70;25.90;1.71;1.84;
08.11.2015;17:00:31;29.70;25.90;1.70;1.84;
08.11.2015;17:00:41;29.70;25.90;1.70;1.84;
08.11.2015;17:00:51;29.70;25.90;1.70;1.84;
08.11.2015;17:01:01;29.70;25.90;1.68;1.84;
08.11.2015;17:01:11;29.70;25.90;1.68;1.84;
08.11.2015;17:01:21;29.70;25.90;1.70;1.84;
08.11.2015;17:01:31;29.70;26.10;1.70;1.84;
08.11.2015;17:01:41;29.70;25.90;1.70;1.84;
08.11.2015;17:01:51;29.70;26.10;1.70;1.84;
08.11.2015;17:02:01;29.70;26.10;1.68;1.84;
08.11.2015;17:02:11;29.70;26.10;1.70;1.84;
08.11.2015;17:02:21;29.70;26.10;1.70;1.84;
08.11.2015;17:02:31;29.70;26.10;1.68;1.84;
08.11.2015;17:02:41;29.60;26.10;1.71;1.84;
08.11.2015;17:02:51;29.60;26.10;1.70;1.84;
08.11.2015;17:03:02;29.60;26.10;1.70;1.84;
08.11.2015;17:03:12;29.50;26.10;1.70;1.84;
08.11.2015;17:03:22;29.50;26.10;1.70;1.84;
08.11.2015;17:03:32;29.50;26.10;1.70;1.84;
08.11.2015;17:03:42;29.50;26.20;1.71;1.84;
08.11.2015;17:03:52;29.30;26.20;1.68;1.84;
08.11.2015;17:04:02;29.30;26.20;1.70;1.84;
08.11.2015;17:04:12;29.30;26.20;1.70;1.84;
08.11.2015;17:04:22;29.20;26.20;1.70;1.84;
08.11.2015;17:04:32;29.20;26.20;1.71;1.84;
08.11.2015;17:04:42;29.20;26.20;1.70;1.84;
08.11.2015;17:04:52;29.20;26.20;1.71;1.84;
08.11.2015;17:05:02;29.10;26.20;1.70;1.84;
08.11.2015;17:05:12;29.10;26.20;1.70;1.84;
08.11.2015;17:05:22;29.10;26.20;1.68;1.84;
08.11.2015;17:05:32;29.10;26.20;1.70;1.84;
08.11.2015;17:05:42;29.10;26.20;1.70;1.84;
08.11.2015;17:05:52;29.10;26.20;1.68;1.83;
08.11.2015;17:06:02;28.90;26.20;1.68;1.83;
08.11.2015;17:06:12;28.90;26.20;1.70;1.84;
08.11.2015;17:06:22;28.90;26.20;1.70;1.84;
08.11.2015;17:06:32;28.90;26.20;1.68;1.83;
08.11.2015;17:06:42;28.90;26.20;1.68;1.84;
08.11.2015;17:06:52;28.90;26.20;1.67;1.83;
08.11.2015;17:07:02;28.90;26.20;1.68;1.83;
08.11.2015;17:07:12;28.90;26.40;1.68;1.83;
08.11.2015;17:07:22;28.90;26.40;1.67;1.83;
08.11.2015;17:07:32;29.10;26.20;1.68;1.83;
08.11.2015;17:07:42;29.10;26.40;1.68;1.83;
08.11.2015;17:07:52;29.10;26.40;1.68;1.83;
08.11.2015;17:08:02;29.10;26.40;1.68;1.83;
08.11.2015;17:08:12;29.10;26.40;1.68;1.83;
08.11.2015;17:08:22;29.10;26.40;1.67;1.83;
08.11.2015;17:08:32;29.10;26.40;1.68;1.83;
08.11.2015;17:08:42;29.10;26.40;1.68;1.83;
08.11.2015;17:08:52;29.10;26.40;1.68;1.83;
08.11.2015;17:09:02;29.20;26.40;1.68;1.83;
08.11.2015;17:09:12;29.20;26.40;1.67;1.83;
08.11.2015;17:09:22;29.20;26.40;1.66;1.83;
08.11.2015;17:09:32;29.10;26.40;1.68;1.83;
08.11.2015;17:09:42;29.20;26.40;1.68;1.83;
08.11.2015;17:09:52;29.20;26.20;1.68;1.83;
08.11.2015;17:10:02;29.20;26.20;1.68;1.83;
08.11.2015;17:10:12;29.20;26.20;1.67;1.83;
08.11.2015;17:10:22;29.20;26.20;1.67;1.83;
08.11.2015;17:10:32;29.20;26.20;1.67;1.83;
08.11.2015;17:10:42;29.20;26.40;1.67;1.83;
08.11.2015;17:10:52;29.20;26.40;1.67;1.83;
08.11.2015;17:11:02;29.20;26.20;1.67;1.81;
08.11.2015;17:11:12;29.20;26.40;1.67;1.81;
08.11.2015;17:11:22;29.20;26.20;1.67;1.81;
08.11.2015;17:11:32;29.20;26.20;1.67;1.81;
08.11.2015;17:11:42;29.20;26.20;1.68;1.81;
08.11.2015;17:11:52;29.20;26.20;1.68;1.81;
08.11.2015;17:12:02;29.30;26.20;1.67;1.81;
08.11.2015;17:12:12;29.30;26.20;1.67;1.81;
08.11.2015;17:12:22;29.30;26.40;1.68;1.81;
08.11.2015;17:12:32;29.30;26.40;1.67;1.81;
08.11.2015;17:12:42;29.30;26.20;1.68;1.81;
08.11.2015;17:12:52;29.30;26.20;1.67;1.81;
08.11.2015;17:13:02;29.30;26.40;1.68;1.81;
08.11.2015;17:13:12;29.30;26.40;1.67;1.81;
08.11.2015;17:13:22;29.30;26.40;1.67;1.81;
08.11.2015;17:13:33;29.50;26.40;1.68;1.81;
08.11.2015;17:13:43;29.50;26.40;1.67;1.81;
08.11.2015;17:13:53;29.30;26.20;1.68;1.83;
08.11.2015;17:14:03;29.30;26.20;1.68;1.83;
08.11.2015;17:14:13;29.30;26.20;1.68;1.83;
08.11.2015;17:14:23;29.30;26.20;1.68;1.83;
08.11.2015;17:14:33;29.50;26.20;1.67;1.83;
08.11.2015;17:14:43;29.50;26.20;1.66;1.83;
08.11.2015;17:14:53;29.50;26.20;1.68;1.83;
08.11.2015;17:15:03;29.50;26.20;1.67;1.83;
08.11.2015;17:15:13;29.50;26.40;1.68;1.83;
08.11.2015;17:15:23;29.50;26.20;1.67;1.83;
08.11.2015;17:15:33;29.50;26.40;1.67;1.83;
08.11.2015;17:15:43;29.50;26.40;1.66;1.83;
08.11.2015;17:15:53;29.50;26.40;1.67;1.81;
08.11.2015;17:16:03;29.50;26.20;1.68;1.81;
08.11.2015;17:16:13;29.50;26.20;1.68;1.81;
08.11.2015;17:16:23;29.60;26.40;1.68;1.81;
08.11.2015;17:16:33;29.60;26.40;1.70;1.81;
08.11.2015;17:16:43;29.60;26.40;1.70;1.81;
08.11.2015;17:16:53;29.60;26.40;1.68;1.81;
08.11.2015;17:17:03;29.60;26.40;1.70;1.81;
08.11.2015;17:17:13;29.70;26.40;1.70;1.81;
08.11.2015;17:17:23;29.70;26.40;1.68;1.81;
08.11.2015;17:17:33;29.70;26.40;1.71;1.83;
08.11.2015;17:17:43;29.70;26.40;1.70;1.83;
08.11.2015;17:17:53;29.70;26.40;1.68;1.84;
08.11.2015;17:18:03;29.70;26.20;1.70;1.83;
08.11.2015;17:18:13;29.70;26.20;1.70;1.84;
08.11.2015;17:18:23;29.70;26.20;1.71;1.84;
08.11.2015;17:18:33;29.70;26.20;1.70;1.84;
08.11.2015;17:18:43;29.90;26.40;1.70;1.84;
08.11.2015;17:18:53;29.70;26.40;1.71;1.84;
08.11.2015;17:19:03;29.90;26.40;1.72;1.85;
08.11.2015;17:19:13;29.90;26.40;1.72;1.85;
08.11.2015;17:19:23;29.90;26.40;1.72;1.85;
08.11.2015;17:19:33;29.90;26.40;1.71;1.85;
08.11.2015;17:19:43;29.90;26.40;1.71;1.85;
08.11.2015;17:19:53;29.90;26.40;1.71;1.85;
08.11.2015;17:20:03;29.90;26.40;1.72;1.85;
08.11.2015;17:20:13;29.90;26.40;1.71;1.85;
08.11.2015;17:20:23;30.00;26.40;1.71;1.85;
08.11.2015;17:20:33;30.00;26.40;1.71;1.85;
08.11.2015;17:20:43;30.00;26.40;1.72;1.85;
08.11.2015;17:20:53;30.00;26.40;1.72;1.85;
08.11.2015;17:21:03;30.00;26.40;1.73;1.85;
08.11.2015;17:21:13;30.00;26.40;1.72;1.86;
08.11.2015;17:21:23;30.00;26.40;1.72;1.86;
08.11.2015;17:21:33;30.00;26.40;1.72;1.85;
08.11.2015;17:21:43;30.00;26.40;1.72;1.86;
08.11.2015;17:21:53;30.00;26.40;1.72;1.85;
08.11.2015;17:22:03;30.00;26.40;1.72;1.85;
08.11.2015;17:22:13;30.00;26.40;1.72;1.85;
08.11.2015;17:22:23;30.00;26.40;1.72;1.85;
08.11.2015;17:22:33;30.10;26.40;1.72;1.85;
08.11.2015;17:22:43;30.10;26.40;1.72;1.85;
08.11.2015;17:22:53;30.10;26.40;1.72;1.85;
08.11.2015;17:23:03;30.10;26.40;1.71;1.85;
08.11.2015;17:23:13;30.00;26.40;1.71;1.85;
08.11.2015;17:23:23;30.10;26.50;1.71;1.85;
08.11.2015;17:23:33;30.00;26.40;1.72;1.85;
08.11.2015;17:23:43;30.00;26.50;1.71;1.85;
08.11.2015;17:23:53;30.00;26.50;1.71;1.85;
08.11.2015;17:24:04;30.00;26.50;1.72;1.85;
08.11.2015;17:24:14;30.00;26.50;1.72;1.85;
08.11.2015;17:24:24;30.00;26.50;1.71;1.85;
08.11.2015;17:24:34;30.00;26.50;1.72;1.85;
08.11.2015;17:24:44;30.00;26.50;1.72;1.85;
08.11.2015;17:24:54;30.00;26.50;1.72;1.85;
08.11.2015;17:25:04;30.00;26.50;1.73;1.85;
08.11.2015;17:25:14;30.10;26.50;1.72;1.85;
08.11.2015;17:25:24;30.10;26.50;1.72;1.85;
08.11.2015;17:25:34;30.10;26.50;1.73;1.85;
08.11.2015;17:25:44;30.30;26.50;1.72;1.85;
08.11.2015;17:25:54;30.40;26.50;1.71;1.85;
08.11.2015;17:26:04;30.50;26.50;1.72;1.85;
08.11.2015;17:26:14;30.70;26.50;1.71;1.85;
08.11.2015;17:26:24;30.80;26.60;1.71;1.85;
08.11.2015;17:26:34;31.00;26.60;1.72;1.86;
08.11.2015;17:26:44;31.10;26.60;1.71;1.85;
08.11.2015;17:26:54;31.20;26.60;1.72;1.85;
08.11.2015;17:27:04;31.30;26.50;1.72;1.85;
08.11.2015;17:27:14;31.50;26.60;1.72;1.86;
08.11.2015;17:27:24;31.60;26.60;1.73;1.85;
08.11.2015;17:27:34;31.70;26.60;1.72;1.85;
08.11.2015;17:27:44;31.70;26.60;1.72;1.85;
08.11.2015;17:27:54;31.90;26.60;1.72;1.85;
08.11.2015;17:28:04;32.00;26.60;1.71;1.86;
08.11.2015;17:28:14;32.00;26.60;1.72;1.86;
08.11.2015;17:28:24;32.10;26.60;1.73;1.86;
08.11.2015;17:28:34;32.10;26.60;1.72;1.85;
08.11.2015;17:28:44;32.10;26.60;1.71;1.85;
08.11.2015;17:28:54;32.30;26.60;1.72;1.85;
08.11.2015;17:29:04;32.30;26.80;1.72;1.85;
08.11.2015;17:29:14;32.30;26.60;1.73;1.85;
08.11.2015;17:29:24;32.30;26.60;1.72;1.85;
08.11.2015;17:29:34;32.30;26.60;1.72;1.85;
08.11.2015;17:29:44;32.40;26.80;1.72;1.85;
08.11.2015;17:29:54;32.30;26.80;1.72;1.85;
08.11.2015;17:30:04;32.40;26.80;1.72;1.85;
08.11.2015;17:30:14;32.40;26.80;1.72;1.85;
08.11.2015;17:30:24;32.40;26.80;1.72;1.85;
08.11.2015;17:30:34;32.40;26.80;1.72;1.85;
08.11.2015;17:30:44;32.40;26.80;1.72;1.85;
08.11.2015;17:30:54;32.40;26.80;1.72;1.85;
08.11.2015;17:31:04;32.30;26.80;1.72;1.85;
08.11.2015;17:31:14;32.30;26.80;1.71;1.85;
08.11.2015;17:31:24;32.30;26.90;1.72;1.85;
08.11.2015;17:31:34;32.30;26.90;1.73;1.85;
08.11.2015;17:31:44;32.30;26.80;1.72;1.85;
08.11.2015;17:31:54;32.30;26.90;1.73;1.85;
08.11.2015;17:32:04;32.30;26.90;1.73;1.85;
08.11.2015;17:32:14;32.10;26.90;1.72;1.85;
08.11.2015;17:32:24;32.10;26.90;1.72;1.85;
08.11.2015;17:32:34;32.10;26.90;1.73;1.85;
08.11.2015;17:32:44;32.10;26.90;1.73;1.85;
08.11.2015;17:32:54;32.10;27.10;1.72;1.85;
08.11.2015;17:33:04;32.10;27.10;1.71;1.85;
08.11.2015;17:33:14;32.00;27.10;1.71;1.85;
08.11.2015;17:33:24;32.00;27.10;1.72;1.85;
08.11.2015;17:33:34;32.10;27.10;1.73;1.85;
08.11.2015;17:33:44;32.00;27.10;1.73;1.85;
08.11.2015;17:33:54;32.00;27.10;1.73;1.85;
08.11.2015;17:34:04;32.00;27.10;1.73;1.85;
08.11.2015;17:34:14;32.00;27.10;1.73;1.85;
08.11.2015;17:34:25;32.00;27.20;1.73;1.85;
08.11.2015;17:34:35;32.00;27.20;1.73;1.85;
08.11.2015;17:34:45;32.00;27.20;1.72;1.85;
08.11.2015;17:34:55;32.00;27.20;1.72;1.85;
